Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,8.37,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,16.79,7.92
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,32.16,22.11
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,48.17,36.6
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,64.19,51.02
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,79.8,64.92
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,94.57,77.89
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,109.23,90.6
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,131.46,109.9
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,153.68,128.91
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,140.68,117.08
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,128.95,106.42
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,292.35,249.29
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,461.24,390.9
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,442.92,373.65
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,424.63,357.17
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,345.77,290.15
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,291.53,243.04
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,246.35,204.78
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,188.49,155.65
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,150.52,123.51
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,114.84,93.1
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,99.09,79.75
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,83.8,66.74
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,125.2,102.18
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,166.5,137.09
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,86.56,69.29
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,12.21,5.02
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,90.8,73.23
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,166.36,137.45
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,147.68,121.25
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,129.7,105.75
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,110.38,89.13
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,91.97,73.39
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,73.62,58.09
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,56.66,46.26
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,43.55,33.87
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,29.68,20.65
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,17.72,7.11
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,11.45,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,28.39,17.3
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,59.57,46.22
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,101.7,84.15
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,132.12,111.62
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,162.25,138.39
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,186.5,159.44
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,210.72,180.08
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,144.62,121.82
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,76.51,61.36
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,56.43,43.84
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,39.06,28.63
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,80.07,64.16
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,126.61,103.82
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,147.06,121.06
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,167.38,138.09
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,120.83,98.51
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,78.35,62.15
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,82.87,66.05
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,87.37,69.88
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,102.77,82.86
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,118.24,95.81
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,97.01,77.83
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,76.51,60.44
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,141.13,115.65
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,215.56,177.5
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,115.14,93.47
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,22.93,14.39
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,78.15,62.41
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,133.31,109.52
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,119.84,98.03
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,106.81,87.07
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,93.09,75.55
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,80.05,64.54
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,65.63,52.06
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,51.55,41.67
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,39.03,29.88
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,26.41,17.87
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,15.65,6.04
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,199.34,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,400.8,313.92
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,508.59,421.09
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,621.52,515.92
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,697.16,575.79
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,773.22,632.59
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,819.58,665.76
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,872.63,702.6
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,748.28,608.59
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,578.72,477.09
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,802.37,646.93
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,982.89,770.99
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,991.3,771.92
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,995.98,772.35
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,991.2,767.91
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,982.67,761.18
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,955.66,740.55
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,936.66,725.82
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,911.31,708.55
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,882.73,689.08
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,848.31,664.21
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,811.06,637.32
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,652.88,518.92
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,478.78,383.44
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,577.22,462.43
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,625.89,499.24
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,569.98,453.14
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,513.46,405.93
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,453.87,355.05
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,394.58,302.9
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,333.01,248.09
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,273.28,194.33
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,212.92,140.85
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,155.58,93.26
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,99.87,55.39
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,46.6,36.21
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,36.96,27.42
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,30.28,20.95
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,20.41,9.77
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,10.23,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,239.04,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,484.56,384.71
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,593.07,498.65
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,705.34,595.06
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,779.12,654.44
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,852.48,709.62
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,903.6,745.6
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,941.51,770.19
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,975.14,790.72
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,1005.87,808.52
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,1024.07,817.68
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,1038.7,824.32
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,1044.39,824.7
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,1046.2,822.6
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,1039.02,815.93
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,1027.95,806.84
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,1008.62,790.74
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,985.63,772.39
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,957.73,752.2
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,926.41,729.71
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,888.36,701.2
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,847.43,670.71
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,801.76,638.29
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,753.75,603.19
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,701.04,562.1
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,646.8,518.78
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,588.91,471.27
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,530.27,421.79
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,468.6,368.63
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,407.44,314.38
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,343.9,257.34
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,281.77,200.89
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,218.5,144.74
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,158.73,94.9
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,100.69,54.77
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,48.53,38.42
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,37.81,28.56
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,31.3,22.19
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,21.87,11.45
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,11.02,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,193.55,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,389.12,310.0
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,498.47,421.85
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,612.97,520.96
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,689.18,584.46
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,765.68,644.93
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,820.35,686.13
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,865.66,718.64
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,730.68,612.32
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,566.88,479.81
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,792.27,656.66
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,976.0,787.21
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,983.69,787.36
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,987.69,786.88
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,982.93,780.91
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,974.47,772.63
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,952.94,755.82
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,939.2,744.84
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,912.03,723.47
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,881.71,700.14
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,845.92,673.4
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,807.45,644.75
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,764.09,613.28
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,718.61,578.9
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,667.09,537.23
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,618.67,497.06
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,521.15,418.83
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,427.84,343.45
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,335.05,268.38
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,246.95,197.53
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,214.88,170.43
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,184.45,144.42
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,152.06,116.74
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,121.7,91.46
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,92.5,68.8
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,65.83,53.82
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,50.62,39.85
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,36.52,26.63
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,23.06,12.61
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,130.09,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,263.14,206.34
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,366.51,308.9
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,476.43,404.44
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,550.13,466.02
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,625.35,526.04
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,689.35,574.52
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,749.14,617.94
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,792.0,647.7
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,832.36,675.02
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,480.16,402.38
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,71.54,55.79
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,81.37,64.36
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,91.21,72.45
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,111.01,88.87
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,131.0,105.27
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,126.99,101.6
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,123.23,98.22
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,105.74,83.62
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,89.02,69.65
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,85.61,66.81
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,82.26,64.02
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,72.09,55.51
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,62.33,47.34
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,54.18,40.5
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,46.05,33.66
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,35.63,24.85
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,25.24,16.01
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,26.76,17.37
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,28.28,18.72
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,25.58,16.45
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,22.88,14.17
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,19.81,11.54
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,16.74,8.9
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,14.06,6.59
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,11.39,4.68
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,8.34,1.85
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.02,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.79,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.39,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,197.03,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,397.86,308.94
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,508.4,418.84
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,624.38,515.04
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,702.5,576.96
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,781.11,635.81
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,638.75,527.0
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,472.79,394.78
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,731.38,596.87
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,954.83,753.49
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,975.9,760.32
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,993.49,767.04
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,1003.14,769.07
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,997.12,760.76
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,992.96,754.82
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,985.08,746.57
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,969.61,732.84
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,950.52,717.02
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,925.01,697.84
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,896.18,676.66
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,861.86,652.53
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,824.49,626.39
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,781.24,595.73
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,735.64,562.77
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,686.0,524.45
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,634.51,484.11
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,578.85,442.73
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,522.39,399.06
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,462.21,350.14
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,402.23,299.67
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,340.92,247.08
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,279.86,193.87
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,218.13,140.87
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,159.55,93.2
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,102.59,54.35
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,51.23,32.79
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,38.2,28.13
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,32.16,22.39
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,23.22,12.99
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,13.25,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,28.09,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,64.74,46.48
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,107.51,87.13
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,165.37,138.11
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,199.14,167.59
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,232.37,195.74
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,261.05,219.13
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,289.55,241.75
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,380.86,317.08
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,496.1,408.11
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,401.52,329.17
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,306.18,249.28
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,397.3,322.68
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,463.94,374.93
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,392.01,315.21
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,300.04,239.87
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,149.15,118.09
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,20.68,11.52
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,314.81,255.75
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,583.23,463.57
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,560.95,443.84
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,538.16,425.19
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,498.94,394.49
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,460.91,364.59
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,259.71,206.66
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,78.85,59.31
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,180.88,143.35
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,279.14,221.54
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,314.82,247.58
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,330.38,254.82
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,278.26,210.68
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,229.98,169.78
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,199.72,137.87
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,159.37,98.72
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,106.23,61.89
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,59.4,40.18
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,44.55,33.66
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,36.26,25.88
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,25.72,15.18
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,17.23,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,9.44,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,212.04,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,430.11,338.99
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,540.97,455.66
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,657.36,558.49
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,723.22,616.0
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,799.46,678.98
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,853.97,722.25
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,906.44,762.45
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,944.25,789.01
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,979.08,812.73
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,1000.92,827.18
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,1019.2,838.91
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,1015.31,832.72
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,1019.77,833.11
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,1014.88,827.89
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,1006.2,820.1
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,989.81,805.25
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,969.78,787.95
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,943.92,767.98
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,914.67,745.6
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,878.43,718.26
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,839.34,688.74
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,795.03,654.91
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,748.42,618.41
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,543.97,450.76
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,342.42,282.46
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,466.03,385.08
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,530.83,433.83
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,471.66,380.51
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,410.87,325.0
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,275.94,215.97
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,175.03,139.53
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,147.08,115.53
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,120.5,93.06
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,93.69,71.38
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,68.49,53.04
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,52.72,42.17
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,38.72,28.99
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,25.58,15.85
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,12.15,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,216.69,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,439.18,350.62
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,550.28,467.4
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,666.6,569.16
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,735.74,627.17
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,815.76,690.62
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,870.25,732.13
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,922.58,770.58
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,960.18,795.35
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,994.72,817.23
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,1016.21,828.32
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,1034.06,836.64
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,1030.16,829.71
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,1034.58,829.13
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,1029.72,821.54
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,1021.01,811.51
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,1003.04,795.19
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,981.46,776.64
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,953.97,756.03
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,923.14,733.22
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,887.44,706.21
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,848.79,677.18
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,804.22,645.04
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,757.33,610.22
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,705.23,569.38
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,651.62,526.45
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,594.62,480.0
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,539.21,433.3
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,477.5,380.26
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,416.24,326.02
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,352.82,269.08
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,291.13,212.79
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,228.82,156.67
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,170.04,106.51
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,112.13,64.72
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,56.31,37.05
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,40.97,31.9
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,35.14,26.13
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,27.74,18.1
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,21.52,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,200.41,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,405.18,321.97
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,516.03,434.42
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,632.39,532.46
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,709.59,593.01
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,787.24,649.81
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,833.69,681.83
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,887.27,717.62
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,923.42,738.85
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,956.59,757.47
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,979.73,768.41
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,999.35,776.74
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,857.63,674.07
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,695.72,553.38
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,644.68,515.17
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,615.95,491.42
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,632.53,501.98
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,646.46,509.83
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,601.06,475.29
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,556.8,441.89
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,507.71,403.97
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,444.11,354.89
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,500.17,399.64
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,530.51,423.07
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,486.46,388.08
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,444.05,354.58
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,407.96,325.79
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,372.03,296.51
