Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,32.85,23.01
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,25.16,16.32
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,17.5,9.55
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,11.39,4.07
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,5.3,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,2.75,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,5.9,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,11.41,2.58
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,25.3,15.34
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,41.23,29.19
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,60.44,45.65
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,79.23,61.48
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,120.71,96.48
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,177.97,143.67
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,181.64,145.7
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,169.1,134.61
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,114.76,89.51
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,66.23,49.1
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,70.55,52.51
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,74.98,55.96
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,92.98,70.25
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,111.08,84.43
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,157.25,121.16
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,203.81,157.61
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,162.77,124.74
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,123.2,93.12
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,265.91,204.85
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,400.43,305.84
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,414.48,314.93
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,427.32,323.58
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,342.25,260.05
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,252.29,191.96
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,265.27,201.69
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,277.59,210.57
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,311.55,236.14
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,336.2,254.44
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,376.05,283.65
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,407.95,305.87
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,394.59,294.69
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,377.28,280.05
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,261.12,194.68
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,165.84,125.14
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,194.31,146.53
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,217.53,163.62
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,194.39,144.29
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,163.78,131.53
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,158.9,128.29
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,146.05,118.34
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,106.1,85.24
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,70.33,55.13
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,65.6,51.38
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,60.8,47.42
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,53.74,41.32
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,46.65,34.94
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,35.57,24.85
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,22.86,12.34
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,58.61,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,170.69,122.2
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,261.76,212.85
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,368.86,305.87
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,450.28,374.78
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,536.19,444.28
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,462.9,382.49
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,344.69,283.77
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,449.15,367.1
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,539.9,436.56
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,723.32,574.63
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,878.15,680.81
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,762.85,592.55
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,615.81,477.53
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,817.03,627.5
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,983.07,739.11
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,979.41,733.48
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,985.38,735.93
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,984.47,732.77
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,979.53,727.15
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,967.31,716.53
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,951.15,703.53
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,928.01,686.4
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,901.26,667.02
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,869.89,645.6
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,835.31,622.03
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,795.5,594.0
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,753.08,563.1
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,706.85,528.65
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,658.46,491.87
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,606.44,450.78
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,552.94,407.59
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,496.72,362.65
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,439.59,315.58
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,378.34,263.86
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,317.99,212.42
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,256.96,161.69
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,196.87,115.99
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,137.23,80.96
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,92.99,72.52
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,83.7,65.19
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,81.51,63.74
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,78.39,61.47
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,75.18,59.09
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,69.9,54.98
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,64.5,50.62
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,57.2,44.33
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,49.84,37.72
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,35.76,25.09
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.31,13.74
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,55.92,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,165.15,120.6
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,251.88,203.61
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,349.05,286.59
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,252.54,208.25
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,112.89,89.9
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,151.11,121.6
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,178.15,143.08
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,260.48,209.76
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,364.62,290.27
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,407.84,320.46
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,450.82,350.04
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,470.13,361.64
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,488.0,372.25
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,547.7,414.5
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,628.86,470.0
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,818.72,605.86
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,985.22,714.53
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,970.56,702.84
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,966.59,700.18
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,954.45,691.57
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,938.44,680.59
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,914.14,664.29
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,886.37,645.76
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,855.9,626.22
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,822.29,604.49
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,783.49,576.58
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,742.05,546.27
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,696.85,513.47
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,649.52,478.33
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,536.11,394.51
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,437.13,322.12
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,451.94,329.87
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,432.57,307.25
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,372.95,257.28
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,313.29,207.0
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,252.94,157.49
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,193.59,113.08
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,134.75,79.4
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,93.23,72.1
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,83.63,64.58
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,81.18,62.92
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,78.08,60.68
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,74.89,58.34
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,69.63,54.29
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,64.27,50.0
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,57.0,43.79
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,49.67,37.26
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.71,24.79
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.3,13.68
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,12.59,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,26.97,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,75.93,53.23
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,161.76,128.86
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,240.49,196.53
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,203.54,166.57
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,158.88,128.51
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,108.17,85.7
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,56.81,41.82
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,55.66,40.65
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,54.53,39.46
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,91.65,69.38
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,130.85,100.31
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,121.67,92.45
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,113.09,85.19
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,130.79,98.92
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,148.49,112.49
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,129.82,97.52
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,111.65,82.99
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,96.63,70.92
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,81.85,59.1
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,98.76,72.32
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,115.6,85.43
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,166.05,124.42
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,216.11,162.51
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,163.96,122.34
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,113.19,83.02
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,121.05,89.19
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,128.67,95.13
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,226.14,170.18
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,314.76,237.06
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,381.12,286.93
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,431.91,323.65
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,264.07,198.44
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,108.14,79.81
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,117.56,87.39
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,126.47,94.48
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,118.57,88.7
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,110.92,83.12
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,149.56,112.56
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,179.23,143.96
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,126.69,101.14
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,66.93,51.41
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,92.68,73.49
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,115.87,93.38
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,100.79,81.0
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,85.42,68.17
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,68.89,53.91
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,52.58,39.59
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,35.64,24.62
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,18.33,8.97
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.14,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.31,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,10.64,2.56
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,27.15,16.64
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,46.56,33.07
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,71.92,54.47
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,97.07,75.43
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,124.11,97.48
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,151.19,119.12
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,151.86,119.1
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,153.03,119.49
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,193.54,151.58
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,253.94,198.64
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,185.76,143.68
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,139.74,106.25
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,222.15,170.91
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,328.67,252.06
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,341.55,260.92
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,353.98,269.67
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,397.3,301.54
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,439.25,331.86
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,443.65,334.61
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,447.42,337.04
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,373.4,281.6
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,289.75,218.44
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,281.8,212.47
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,273.92,206.43
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,248.03,186.81
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,222.82,167.66
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,242.56,183.1
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,261.33,197.73
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,157.34,118.06
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,54.26,37.5
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,95.51,70.29
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,135.25,101.72
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,98.99,73.31
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,62.59,44.61
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,49.34,34.2
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,36.15,23.71
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,65.13,47.26
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,92.31,72.63
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,56.5,42.67
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,19.11,10.84
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,15.64,7.9
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,12.19,4.95
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,10.27,3.32
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,8.36,1.68
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.45,0.0
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.65,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,7.98,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,16.01,6.91
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,33.95,22.39
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,52.83,38.47
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,75.38,57.57
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,97.74,76.23
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,46.7,33.55
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,10.67,3.24
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,16.04,7.67
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,93.85,71.51
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,180.7,140.71
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,229.57,179.07
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,300.38,233.77
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,374.06,289.81
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,447.27,344.08
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,319.65,246.05
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,185.01,140.92
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,209.09,159.27
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,232.9,176.88
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,237.73,180.35
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,242.39,183.74
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,203.96,154.25
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,166.57,125.44
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,323.72,246.38
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,467.18,352.57
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,576.39,434.21
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,656.75,492.8
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,590.76,443.44
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,533.74,400.93
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,393.8,297.66
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,271.6,206.12
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,221.57,168.36
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,171.77,130.22
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,206.71,157.07
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,237.87,180.46
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,224.6,170.26
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,210.19,159.53
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,151.73,115.73
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,99.95,79.17
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,58.05,44.06
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,13.75,6.22
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,48.32,36.13
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,80.72,64.05
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,68.45,53.8
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,56.09,43.33
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,44.3,33.08
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,32.11,22.31
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,21.74,13.05
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,11.4,3.66
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,5.69,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,59.05,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,124.84,93.61
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,200.81,161.42
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,297.08,243.15
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,209.71,171.73
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,111.73,88.26
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,103.39,80.94
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,95.89,74.07
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,116.87,91.01
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,137.85,107.69
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,148.98,116.07
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,160.25,124.48
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,189.86,147.42
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,219.46,169.96
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,338.04,261.44
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,438.66,336.04
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,439.17,334.73
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,439.15,333.59
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,430.9,326.0
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,422.52,318.46
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,361.57,272.83
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,287.58,217.19
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,279.75,210.9
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,272.03,204.53
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,321.01,240.98
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,355.83,266.36
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,561.75,421.23
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,711.98,527.57
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,667.98,493.9
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,622.43,459.92
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,573.45,422.89
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,523.77,384.36
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,439.8,321.95
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,376.56,276.67
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,336.89,246.97
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,297.46,217.74
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,246.06,181.57
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,211.07,158.5
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,172.92,131.02
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,147.96,118.05
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,147.95,118.7
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,148.82,120.04
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,125.08,100.68
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,101.43,81.18
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,93.18,74.63
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,84.68,67.67
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,72.99,57.61
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,59.99,46.16
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,44.16,32.1
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,28.13,17.31
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,14.33,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,12.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,26.78,15.7
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,65.49,48.69
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,99.61,77.72
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,136.49,108.86
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,174.6,140.39
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,139.41,110.52
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,94.79,72.69
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,60.32,44.31
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,30.62,19.74
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,72.56,53.91
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,118.11,90.15
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,511.97,401.44
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,858.44,645.08
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,885.96,657.4
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,910.35,671.07
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,821.51,605.89
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,716.52,528.92
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,729.23,536.84
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,739.59,542.1
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,835.47,609.95
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,896.31,652.01
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,884.04,642.98
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,852.89,622.46
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,822.33,601.98
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,788.86,578.89
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,750.83,552.18
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,720.05,529.6
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,674.68,496.37
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,627.34,461.08
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,576.31,422.5
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,524.35,382.11
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,469.38,339.01
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,413.89,294.09
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,356.79,246.27
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,299.28,197.83
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,241.41,150.9
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,184.71,109.7
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,121.55,74.51
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,91.08,71.07
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,89.1,69.86
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,87.0,68.5
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,83.0,65.38
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,78.8,62.07
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,73.83,58.17
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,68.76,54.05
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,58.46,45.16
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,50.3,37.89
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,38.74,27.53
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.14,16.61
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,13.66,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.45,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,12.93,4.72
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,23.65,14.0
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,34.42,23.21
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,47.28,34.11
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,60.65,45.26
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,32.09,21.27
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,22.16,12.82
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,39.09,26.75
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,52.26,37.34
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,65.48,47.84
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,72.52,53.23
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,79.86,58.82
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,85.17,62.75
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,90.48,66.65
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,143.19,107.9
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,196.64,148.73
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,356.25,268.27
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,519.76,382.81
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,605.88,442.72
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,702.77,508.21
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,801.09,577.44
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,851.12,612.48
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,821.27,593.19
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,788.44,572.12
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,751.37,546.12
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,711.75,517.84
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,667.46,486.65
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,621.17,453.1
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,571.53,416.36
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,523.01,378.95
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,467.66,335.78
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,411.66,290.62
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,354.18,242.77
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,297.05,195.01
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,239.07,148.23
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,182.28,107.39
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,125.75,78.13
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,88.94,69.03
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,86.55,67.47
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,84.01,65.73
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,99.26,78.82
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,120.05,96.54
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,93.63,74.69
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,67.3,52.56
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,59.89,46.3
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,49.68,37.36
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.45,27.3
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.17,16.73
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,13.67,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,115.69,42.09
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,234.24,184.21
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,321.14,262.38
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,417.11,344.29
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,492.42,405.98
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,571.32,467.46
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,635.51,513.06
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,700.36,556.7
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,748.94,587.36
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,800.63,619.37
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,842.64,644.08
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,882.19,666.68
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,913.83,685.81
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,942.24,702.75
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,949.61,704.79
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,965.23,712.63
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,973.17,716.82
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,977.16,718.63
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,974.29,714.73
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,967.38,708.39
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,954.6,699.76
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,937.84,688.65
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,915.04,672.3
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,888.56,653.62
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,856.15,631.96
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,820.56,608.13
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,780.51,579.75
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,737.75,548.76
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,691.17,514.1
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,642.36,476.95
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,589.81,436.05
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,535.65,392.73
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,478.78,346.04
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,420.92,297.38
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,361.36,246.68
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,301.62,195.87
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,241.07,146.78
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,174.03,98.3
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,113.35,67.53
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,83.83,64.84
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,81.61,63.37
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,79.26,61.76
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,75.92,59.17
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,66.92,51.75
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,62.68,48.52
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,58.38,45.13
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,51.93,39.63
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,45.43,33.88
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,36.18,25.51
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.94,16.7
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.31,0.0
