Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,15.42,2.73
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,30.61,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,87.77,55.22
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,161.33,122.33
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,233.83,184.14
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,148.15,117.37
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,41.34,28.69
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,51.39,36.95
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,61.84,45.33
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,142.71,111.1
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,222.16,173.78
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,246.93,192.4
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,271.56,210.8
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,234.82,180.8
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,185.05,140.84
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,259.28,198.01
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,320.14,243.67
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,450.84,341.43
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,562.7,421.97
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,593.71,442.68
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,605.56,450.43
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,454.66,339.54
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,293.99,218.85
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,323.32,240.74
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,337.91,251.2
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,282.42,209.66
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,240.39,178.04
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,238.14,176.38
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,235.76,174.55
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,382.54,283.72
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,505.2,371.22
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,341.87,252.73
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,188.85,139.26
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,251.8,186.59
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,309.31,228.74
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,273.39,202.19
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,248.21,183.83
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,209.14,154.93
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,171.22,126.73
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,179.62,133.29
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,186.44,138.81
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,171.84,134.46
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,172.32,135.26
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,158.6,124.87
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,143.73,113.46
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,133.67,105.63
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,123.19,97.4
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,112.42,89.02
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,101.25,80.15
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,88.45,69.7
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,75.24,58.66
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,61.23,46.64
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,47.24,34.37
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,32.07,20.77
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,16.75,4.04
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,8.65,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,7.87,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,15.26,5.3
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,35.42,22.95
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,55.7,40.13
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,82.27,62.37
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,118.36,92.08
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,146.7,115.24
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,175.65,138.53
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,201.91,158.82
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,227.95,178.54
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,405.05,318.59
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,579.18,449.71
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,565.02,435.55
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,564.44,431.87
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,580.51,441.83
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,594.23,449.99
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,592.81,446.05
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,571.38,428.24
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,545.74,407.89
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,518.83,386.67
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,467.29,347.68
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,432.66,320.81
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,427.11,316.4
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,421.25,311.72
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,402.32,297.03
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,383.71,282.67
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,453.34,333.78
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,520.15,381.48
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,507.76,372.13
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,494.32,362.22
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,450.32,330.19
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,409.46,300.46
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,350.01,257.37
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,292.17,215.36
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,324.79,238.24
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,339.54,246.74
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,305.51,221.52
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,274.02,198.64
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,254.69,182.71
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,228.92,164.44
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,198.42,155.7
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,188.0,147.87
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,160.76,126.65
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,144.57,114.16
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,137.52,108.8
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,136.67,108.51
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,122.93,97.73
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,108.97,86.59
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,92.92,73.31
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,76.6,59.56
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,60.01,45.42
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,43.35,30.97
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,27.04,16.64
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,9.88,0.36
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.11,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,7.08,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,13.71,4.19
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,32.03,20.1
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,51.01,36.12
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,76.3,57.2
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,110.69,85.44
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,228.6,182.49
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,360.75,288.12
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,350.4,277.34
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,316.95,248.81
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,213.54,166.19
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,115.92,86.87
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,163.54,124.06
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,211.87,160.95
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,226.56,171.68
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,241.15,182.34
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,203.99,153.51
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,168.09,125.63
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,192.2,143.95
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,216.14,161.92
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,317.58,237.8
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,405.48,301.58
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,408.77,303.42
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,411.41,305.06
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,363.35,268.92
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,308.78,228.06
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,253.86,187.53
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,200.21,147.53
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,234.18,172.96
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,266.93,197.16
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,285.45,210.75
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,301.65,222.56
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,306.63,225.64
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,310.05,227.48
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,293.77,215.86
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,277.7,204.35
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,284.54,207.97
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,274.97,199.05
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,249.67,181.85
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,218.37,160.78
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,192.42,150.19
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,187.95,147.1
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,175.29,137.71
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,162.07,127.8
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,148.41,117.16
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,133.91,105.75
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,122.78,97.18
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,111.39,88.23
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,95.93,75.51
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,80.06,62.22
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,64.24,48.8
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,48.13,34.85
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,32.39,20.98
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,15.96,4.43
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,5.51,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,10.64,2.01
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,23.68,13.33
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,37.66,25.11
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,55.7,40.07
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,73.52,54.62
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,51.77,36.84
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,34.4,22.56
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,45.21,31.21
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,56.06,39.76
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,41.8,28.13
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,27.59,16.59
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,73.3,52.93
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,121.7,90.66
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,147.35,110.47
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,173.08,130.19
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,259.93,196.67
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,335.09,252.94
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,407.57,306.81
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,495.09,370.23
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,351.38,263.57
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,218.7,163.13
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,326.22,243.91
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,420.61,312.51
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,558.91,414.24
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,665.47,489.86
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,374.18,280.62
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,89.55,63.95
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,114.51,83.31
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,138.88,101.79
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,357.6,267.2
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,539.27,396.72
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,505.6,369.26
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,455.96,328.86
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,408.48,289.69
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,360.82,249.88
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,255.11,177.72
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,217.91,161.35
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,210.55,148.32
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,198.12,136.08
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,177.19,138.86
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,176.49,138.68
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,163.41,128.8
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,149.21,117.93
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,141.88,112.36
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,131.6,104.31
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,118.0,93.63
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,104.15,82.56
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,90.7,71.45
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,73.78,57.19
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,57.05,42.95
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,40.15,28.32
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,24.71,14.78
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,8.35,0.0
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,4.33,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,17.74,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,49.4,29.79
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,103.6,76.81
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,170.48,132.91
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,135.87,106.38
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,86.17,65.48
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,46.34,32.73
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,12.95,5.06
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,37.5,25.18
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,62.26,45.14
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,54.16,38.31
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,46.08,31.59
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,52.7,36.7
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,59.34,41.78
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,63.67,45.08
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,68.01,48.39
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,222.01,168.93
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,376.51,285.36
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,355.99,268.78
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,335.75,252.8
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,246.18,184.62
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,153.04,113.12
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,172.76,128.16
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,192.2,142.81
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,196.6,145.71
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,200.82,148.49
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,191.99,141.71
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,183.19,134.98
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,173.73,127.77
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,164.39,120.66
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,141.95,103.62
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,119.96,86.92
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,139.79,101.82
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,158.88,115.97
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,221.91,162.99
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,279.01,204.67
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,293.66,210.61
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,290.08,202.02
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,253.43,174.82
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,216.16,150.65
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,148.49,114.47
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,110.89,84.86
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,127.53,98.76
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,148.52,116.06
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,122.21,95.17
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,99.36,76.97
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,93.66,72.81
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,87.79,68.36
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,79.67,61.77
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,71.34,54.83
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,60.28,45.56
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,49.09,35.87
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,34.7,23.09
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,20.21,8.02
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,10.62,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,23.78,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,66.6,42.34
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,133.9,100.76
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,201.37,157.68
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,137.61,108.06
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,44.43,31.11
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,74.18,55.46
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,104.77,79.96
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,143.01,110.56
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,195.53,151.88
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,276.83,216.17
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,377.57,293.58
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,273.69,211.46
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,173.42,131.34
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,206.69,156.64
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,239.95,181.35
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,455.58,345.27
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,655.65,488.71
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,632.07,468.56
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,590.42,437.14
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,637.35,469.15
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,666.07,487.84
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,755.21,553.53
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,816.0,598.32
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,796.36,583.63
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,773.24,566.95
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,743.39,545.29
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,711.0,521.6
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,675.03,494.2
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,637.07,464.97
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,595.14,433.29
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,551.58,399.67
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,505.57,363.44
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,458.42,325.44
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,408.79,285.37
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,358.61,244.05
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,308.27,202.4
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,252.84,158.27
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,200.99,120.04
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,150.2,90.26
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,106.56,81.48
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,106.45,81.67
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,104.91,80.83
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,103.19,79.86
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,100.2,77.85
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,97.0,75.66
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,90.32,70.53
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,84.97,66.43
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,76.8,59.71
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,68.4,52.65
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,58.54,44.22
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,48.53,35.42
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,34.84,23.23
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,20.95,8.85
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,11.02,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,6.69,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,12.94,3.93
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,26.59,15.95
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,41.44,28.61
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,59.95,44.11
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,78.21,59.14
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,98.05,75.39
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,118.15,91.61
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,128.6,99.5
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,139.07,107.26
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,240.8,188.6
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,351.12,273.76
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,416.5,322.52
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,483.19,371.32
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,658.88,501.85
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,812.06,609.8
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,825.13,615.34
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,841.11,623.97
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,848.21,627.59
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,851.77,629.02
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,805.5,592.44
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,744.86,545.48
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,472.12,352.3
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,193.72,143.38
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,349.14,259.83
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,498.3,365.74
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,507.55,371.55
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,514.22,376.05
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,474.34,347.19
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,437.29,320.44
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,453.94,332.39
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,465.73,339.99
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,471.65,342.17
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,455.07,324.32
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,397.38,281.05
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,367.57,260.72
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,329.24,230.91
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,292.1,202.66
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,225.06,145.49
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,146.9,87.12
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,132.22,102.86
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,173.83,136.66
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,133.68,104.58
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,96.18,74.34
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,95.54,74.13
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,94.96,73.93
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,88.54,69.01
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,83.14,64.87
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,76.37,59.46
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,69.5,53.79
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,59.39,45.15
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,49.12,36.09
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,35.15,23.59
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,20.96,9.17
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,11.02,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,11.41,3.92
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,19.83,10.93
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,35.96,24.21
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,52.2,37.32
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,91.23,68.71
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,132.09,100.89
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,316.59,245.84
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,480.32,367.02
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,586.91,445.4
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,696.63,524.63
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,736.02,551.54
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,773.26,577.25
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,785.84,585.54
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,795.53,592.07
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,811.29,602.87
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,821.13,609.53
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,811.57,600.95
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,798.53,590.11
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,781.07,576.69
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,768.98,566.4
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,739.85,545.14
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,708.04,521.84
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,663.22,488.52
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,627.7,460.86
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,587.92,430.18
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,546.21,397.42
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,501.77,362.06
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,455.63,324.49
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,405.4,282.97
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,353.92,239.85
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,301.21,195.88
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,248.43,153.03
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,194.77,113.37
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,141.86,82.6
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,95.51,73.3
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,94.15,72.48
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,85.43,65.54
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,83.98,64.59
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,81.63,62.89
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,79.16,61.08
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,75.4,58.27
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,71.51,55.32
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,68.24,52.69
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,62.46,47.81
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,53.7,40.32
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,44.86,32.52
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,32.98,21.89
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.05,9.58
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,16.47,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,39.81,23.65
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,88.36,65.37
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,133.38,103.68
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,189.74,150.67
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,240.81,192.59
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,149.12,118.42
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,51.38,36.84
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,91.25,69.25
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,132.94,102.32
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,162.81,125.78
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,192.99,149.18
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,245.13,188.97
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,283.35,217.3
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,250.62,191.36
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,205.19,155.84
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,355.38,270.54
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,509.86,382.34
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,361.18,272.13
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,221.58,166.26
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,145.5,108.08
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,71.66,50.62
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,219.63,164.55
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,362.95,270.34
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,347.02,257.5
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,331.32,245.45
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,329.38,244.05
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,326.99,242.3
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,207.41,153.69
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,93.86,67.39
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,74.87,52.84
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,55.94,38.17
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,47.43,31.57
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,38.8,24.86
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,40.7,26.44
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,42.59,28.04
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,50.7,34.48
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,58.8,40.93
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,38.18,24.77
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,17.69,8.53
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,23.44,14.05
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,29.19,18.99
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,30.31,20.05
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,31.43,21.14
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,78.59,61.2
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,119.21,95.55
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,105.92,84.67
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,92.53,73.65
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,77.84,61.34
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,63.01,48.71
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,49.04,36.68
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,34.92,24.33
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,22.53,13.3
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,9.88,1.62
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.11,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,27.31,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,81.3,53.69
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,139.4,104.97
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,215.59,168.18
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,279.86,220.79
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,350.39,276.72
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,409.14,322.36
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,470.62,368.7
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,524.3,407.58
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,587.92,452.34
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,633.48,483.69
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,678.04,513.9
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,715.44,539.14
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,750.88,562.83
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,648.06,485.91
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,507.23,381.35
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,685.0,511.72
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,829.13,610.61
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,719.08,529.12
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,571.28,421.64
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,722.88,532.28
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,833.54,609.28
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,769.05,559.97
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,688.61,501.52
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,694.75,506.0
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,690.02,502.48
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,640.51,466.77
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,596.05,434.66
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,589.12,429.46
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,575.7,419.06
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,516.29,375.89
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,466.02,339.5
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,451.15,328.11
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,436.25,315.47
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,404.71,290.23
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,361.59,255.71
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,324.33,228.84
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,287.19,203.49
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,227.82,150.59
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,146.49,87.98
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,100.59,77.46
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,98.14,75.75
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,96.84,74.93
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,95.39,73.99
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,92.39,71.78
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,89.18,69.4
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,85.25,66.52
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,79.12,61.72
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,73.2,57.0
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,67.21,52.07
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,57.67,43.9
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,47.99,35.35
