Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,13.72,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,33.92,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,75.7,49.22
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,131.0,97.32
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,193.04,149.19
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,262.62,206.17
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,328.32,258.92
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,385.43,304.05
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,445.34,350.1
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,390.16,305.55
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,322.6,250.84
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,350.91,271.77
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,378.3,291.35
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,351.78,268.86
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,305.47,231.79
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,449.39,340.92
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,596.3,447.2
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,564.85,420.57
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,513.62,381.14
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,682.96,505.74
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,823.55,604.85
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,822.76,601.4
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,818.49,596.7
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,768.07,558.46
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,718.4,520.89
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,673.31,489.08
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,635.49,461.88
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,648.62,471.34
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,656.78,476.76
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,626.15,453.9
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,594.8,430.51
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,565.72,409.14
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,535.06,386.14
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,483.25,347.98
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,440.82,316.16
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,398.95,283.74
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,362.25,254.37
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,326.27,224.01
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,285.02,189.77
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,238.8,157.33
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,196.24,131.97
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,148.71,115.18
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,135.49,104.95
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,141.04,109.96
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,153.05,120.25
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,144.46,113.67
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,140.55,110.9
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,127.85,101.09
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,114.78,90.83
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,100.28,79.02
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,85.41,66.69
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,70.36,54.08
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,55.02,40.92
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,39.82,27.58
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,24.03,13.33
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,12.33,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,39.93,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,89.99,59.01
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,158.26,118.22
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,227.55,176.38
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,292.97,230.7
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,371.5,293.86
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,430.66,340.22
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,491.99,386.8
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,456.51,357.16
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,399.52,310.82
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,543.47,421.4
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,690.97,529.8
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,724.37,550.16
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,759.31,571.69
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,696.9,523.09
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,607.68,454.63
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,572.31,426.1
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,516.88,383.26
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,513.69,379.85
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,509.32,375.45
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,523.92,384.53
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,537.1,392.47
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,695.37,509.42
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,799.33,584.32
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,778.26,567.93
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,753.91,549.3
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,669.49,485.29
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,569.06,410.84
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,614.12,445.93
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,623.24,453.64
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,524.37,379.96
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,438.31,317.01
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,458.39,329.77
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,452.69,319.43
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,378.16,266.41
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,341.6,245.17
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,305.14,207.76
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,252.16,154.61
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,217.73,137.57
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,219.04,151.06
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,180.01,138.84
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,169.58,131.04
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,157.62,122.18
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,138.18,107.24
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,138.93,108.23
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,133.03,103.84
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,120.73,94.41
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,107.87,84.38
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,95.19,74.3
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,82.06,63.61
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,68.41,52.22
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,54.96,40.71
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,40.26,27.83
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,25.39,14.39
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,13.05,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,30.4,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,75.66,49.07
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,132.28,98.32
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,196.74,152.39
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,268.78,211.83
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,337.51,267.59
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,236.33,187.5
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,98.83,74.73
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,143.87,110.93
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,203.36,157.65
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,250.65,194.35
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,298.77,231.13
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,390.53,300.67
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,468.14,357.87
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,388.72,295.78
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,289.34,218.49
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,285.35,214.59
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,265.97,199.06
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,323.27,240.92
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,364.35,269.94
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,434.64,320.31
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,516.24,376.97
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,496.54,361.77
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,465.85,339.43
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,550.32,399.38
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,623.2,449.01
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,596.02,429.27
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,568.44,409.73
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,614.14,445.19
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,623.52,453.47
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,584.62,423.9
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,543.82,392.38
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,499.52,357.47
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,453.64,320.41
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,405.79,280.9
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,354.25,238.05
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,302.25,194.86
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,250.19,152.71
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,197.63,113.67
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,145.76,82.81
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,96.45,72.62
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,96.96,73.28
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,87.83,66.26
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,86.28,65.37
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,84.69,64.3
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,83.03,63.17
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,79.84,60.92
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,76.56,58.54
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,71.53,54.64
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,66.4,50.53
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,56.36,42.11
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.58,35.37
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,37.81,25.82
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.0,15.7
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,13.63,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,22.27,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,62.07,39.28
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,124.17,92.14
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,186.09,143.98
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,245.95,193.71
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,324.8,257.26
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,382.65,302.89
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,443.48,349.55
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,499.27,391.38
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,564.89,439.28
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,611.15,472.45
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,656.6,504.52
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,699.43,533.71
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,740.95,561.49
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,768.91,578.77
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,794.23,593.81
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,810.13,602.44
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,828.7,613.21
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,836.95,617.68
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,841.69,619.92
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,841.24,617.52
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,824.04,603.96
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,812.4,595.35
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,797.24,584.54
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,779.63,570.97
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,758.56,554.55
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,730.1,533.57
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,699.12,510.59
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,665.08,485.11
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,629.05,457.73
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,589.13,427.02
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,547.24,394.21
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,502.68,357.96
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,456.48,319.78
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,407.87,279.78
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,358.23,238.39
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,306.66,195.61
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,254.72,153.7
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,195.16,109.92
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,142.28,78.73
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,90.01,67.13
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,89.35,66.83
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,88.11,66.18
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,86.74,65.43
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,77.84,58.42
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,75.53,56.76
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,72.65,54.72
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,69.69,52.59
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,65.04,48.99
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,60.32,45.22
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,53.76,39.75
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,47.14,34.01
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.7,24.03
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.49,15.36
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.32,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,29.54,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,86.39,56.17
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,153.87,114.74
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,222.9,172.62
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,182.42,142.83
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,117.93,90.86
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,307.12,244.07
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,491.53,387.04
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,548.89,428.83
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,607.31,470.78
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,651.94,502.23
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,695.39,532.27
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,729.94,554.3
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,766.3,576.98
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,792.16,591.94
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,815.09,604.85
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,832.86,614.22
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,836.53,614.16
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,842.79,617.29
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,845.51,618.15
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,842.9,614.59
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,836.63,608.73
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,824.21,599.92
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,808.2,588.83
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,787.08,573.24
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,762.62,554.71
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,733.68,533.91
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,702.19,511.03
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,667.3,484.36
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,630.53,455.94
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,590.82,425.84
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,549.11,393.55
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,503.9,357.95
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,457.3,320.42
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,408.81,280.59
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,359.28,239.34
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,308.32,197.16
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,251.55,151.85
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,198.21,112.65
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,145.48,81.36
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,93.46,69.91
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,93.21,69.95
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,91.83,69.2
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,83.2,62.57
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,80.9,60.93
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,78.46,59.16
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,75.37,56.97
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,72.19,54.66
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,67.34,50.91
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,62.38,46.95
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,55.92,41.56
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.91,33.83
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.69,24.86
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.47,15.39
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.31,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,35.8,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,108.97,71.96
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,170.6,127.5
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,242.51,187.79
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,315.76,248.41
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,393.17,310.81
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,451.98,356.83
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,512.75,402.75
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,567.54,442.83
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,622.98,482.17
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,664.26,510.94
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,706.77,539.59
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,743.14,561.9
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,777.41,582.41
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,803.48,597.03
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,817.0,603.1
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,833.61,611.64
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,846.94,617.99
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,853.61,620.96
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,856.62,621.67
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,853.69,617.36
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,847.06,610.8
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,834.68,601.54
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,818.61,590.02
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,798.11,574.83
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,774.12,557.35
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,745.09,536.31
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,713.28,513.13
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,677.44,486.12
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,639.45,457.21
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,598.33,426.09
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,555.08,392.78
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,508.77,356.89
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,460.75,318.8
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,410.47,278.15
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,359.07,235.92
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,306.11,192.5
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,252.75,149.8
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,198.41,109.86
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,144.32,78.01
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,90.3,66.97
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,88.13,65.5
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,77.12,57.0
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,75.54,56.06
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,73.73,54.79
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,71.83,53.46
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,68.66,51.18
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,60.43,44.69
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,56.38,41.57
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,52.29,38.32
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,46.85,33.88
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,41.41,29.24
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,33.74,22.44
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,26.13,15.17
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.89,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,35.63,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,108.3,70.85
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,169.82,126.38
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,241.54,186.57
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,304.65,239.08
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,380.63,300.04
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,439.48,346.4
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,500.46,392.87
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,431.98,337.75
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,322.55,250.64
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,322.66,249.04
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,303.95,232.82
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,415.05,316.34
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,530.96,399.52
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,475.12,355.71
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,432.42,321.86
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,653.96,483.61
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,833.14,602.64
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,840.29,602.91
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,843.89,602.58
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,842.13,597.63
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,836.75,590.46
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,825.24,582.05
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,810.1,571.52
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,788.17,556.33
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,762.87,538.16
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,734.76,519.68
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,704.08,499.09
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,670.31,475.41
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,634.52,449.69
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,594.52,420.91
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,552.53,389.88
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,507.87,355.99
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,461.55,319.82
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,412.79,280.75
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,362.98,240.12
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,311.44,198.27
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,254.29,153.24
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,200.66,113.83
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,147.68,82.23
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,95.7,71.54
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,94.36,70.75
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,93.02,70.04
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,84.31,63.38
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,83.14,62.67
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,81.97,61.95
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,78.71,59.65
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,75.35,57.23
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,71.58,54.39
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,65.41,49.46
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,57.41,42.9
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.33,36.03
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,38.54,26.55
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,27.72,16.56
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.0,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.15,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,12.15,4.15
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,18.26,9.33
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,25.55,15.41
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,32.85,21.42
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,52.57,37.52
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,73.81,54.63
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,129.32,99.09
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,199.89,154.08
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,441.87,342.24
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,664.43,502.85
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,701.2,524.19
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,736.08,545.46
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,763.74,563.05
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,788.79,578.57
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,801.14,584.56
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,815.85,592.28
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,824.11,597.0
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,828.94,599.65
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,781.56,564.64
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,720.5,520.27
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,767.04,555.51
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,797.63,578.86
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,779.49,566.47
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,757.87,551.91
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,729.55,531.8
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,698.59,509.6
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,619.15,449.36
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,540.35,390.42
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,523.85,378.64
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,504.18,363.71
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,460.87,332.05
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,421.27,303.18
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,401.17,282.99
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,357.71,241.56
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,306.1,198.7
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,254.04,156.43
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,202.11,117.59
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,150.76,86.35
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,98.4,74.66
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,94.54,71.81
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,93.28,71.17
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,84.58,64.43
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,108.58,84.36
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,145.06,114.38
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,103.44,80.8
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,72.01,55.15
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,66.85,51.02
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,61.54,46.63
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,54.7,40.91
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,47.77,34.89
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.06,24.61
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,26.54,15.74
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.34,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,33.29,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,102.15,66.44
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,162.15,120.6
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,232.06,178.69
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,294.33,229.61
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,368.97,288.27
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,426.91,332.47
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,487.01,376.64
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,436.69,336.67
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,347.62,267.4
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,339.18,259.75
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,310.8,236.75
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,546.21,413.19
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,749.05,553.04
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,672.15,492.6
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,567.75,414.61
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,707.39,513.75
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,831.68,594.59
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,828.11,589.33
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,832.25,590.51
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,830.69,587.52
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,825.55,582.45
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,814.31,574.85
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,799.5,565.14
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,738.12,520.09
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,655.25,460.94
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,609.09,429.78
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,564.17,398.85
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,614.65,437.13
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,629.16,448.81
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,589.93,419.82
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,548.65,388.95
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,504.24,354.39
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,458.07,317.57
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,409.29,279.01
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,359.46,238.69
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,309.61,198.2
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,256.19,156.22
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,204.12,117.68
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,152.67,86.59
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,102.16,76.75
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,91.67,68.64
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,90.4,67.98
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,88.97,67.2
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,87.52,66.26
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,86.0,65.27
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,82.62,62.88
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,79.11,60.35
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,74.19,56.57
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,66.57,50.44
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.61,43.92
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,50.57,37.08
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,39.86,27.66
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,29.11,17.74
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,14.84,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,30.17,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,86.82,55.31
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,154.89,115.19
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,224.34,173.12
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,286.55,224.72
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,354.91,279.69
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,418.98,329.32
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,479.78,374.8
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,533.18,412.44
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,587.15,449.06
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,632.15,478.37
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,676.13,505.95
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,712.82,527.99
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,747.56,547.77
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,770.33,560.17
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,794.56,573.46
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,812.01,580.99
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,826.22,586.39
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,834.8,590.67
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,839.88,592.89
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,838.28,589.86
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,833.07,584.75
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,822.19,577.42
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,794.47,559.59
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,777.0,548.23
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,756.06,533.97
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,728.36,515.44
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,698.09,494.86
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,664.07,471.31
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,628.14,445.85
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,498.69,354.3
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,390.26,277.71
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,436.88,308.71
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,457.61,315.94
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,409.5,277.76
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,360.35,238.26
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,308.06,204.09
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,295.24,202.44
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,229.2,144.39
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,142.94,77.25
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,90.01,66.72
