Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,85.8,63.63
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,84.42,62.86
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,82.91,61.99
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,80.48,60.25
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,71.91,53.5
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,68.87,51.35
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,65.74,49.07
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,61.33,45.68
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,56.83,42.11
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,50.89,37.27
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,44.91,32.19
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,36.28,24.58
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,25.97,15.16
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.01,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,34.48,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,105.22,67.56
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,165.68,123.13
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,236.35,182.41
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,304.05,238.63
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,374.08,295.3
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,432.09,340.65
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,492.25,386.0
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,544.96,424.39
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,598.09,461.91
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,642.25,491.66
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,685.3,519.83
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,718.37,540.14
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,752.45,560.7
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,779.1,575.95
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,802.92,589.22
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,820.59,598.33
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,823.94,598.04
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,831.3,602.16
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,835.16,604.04
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,833.72,601.36
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,828.66,596.46
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,817.49,588.89
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,802.74,579.07
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,784.12,565.86
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,762.07,549.9
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,692.26,497.39
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,612.94,438.93
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,633.05,456.1
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,632.03,456.72
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,592.53,426.69
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,550.96,394.62
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,506.06,358.68
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,459.46,320.68
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,400.76,278.39
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,373.11,261.13
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,318.58,212.61
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,254.34,154.26
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,223.66,141.21
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,225.54,155.75
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,143.62,109.24
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,93.5,69.82
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,92.17,69.16
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,83.53,62.55
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,82.1,61.63
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,80.63,60.66
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,77.35,58.33
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,73.95,55.87
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,69.49,52.46
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,64.97,48.9
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,55.59,41.12
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,48.13,34.72
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,37.98,25.86
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,27.82,16.57
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.03,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,34.43,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,105.25,67.13
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,166.39,123.57
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,237.99,183.55
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,307.81,241.39
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,380.51,300.04
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,438.91,345.66
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,499.43,391.27
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,553.74,430.79
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,608.68,469.54
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,649.73,496.98
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,692.22,524.41
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,600.35,452.56
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,460.85,346.04
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,529.73,394.78
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,581.38,429.48
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,728.92,534.47
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,836.4,605.7
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,843.27,608.62
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,846.57,610.15
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,844.47,607.06
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,838.7,601.73
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,752.32,540.11
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,637.55,456.84
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,718.76,517.22
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,764.1,551.14
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,736.21,531.1
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,705.65,509.37
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,597.32,429.02
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,488.11,348.64
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,537.53,385.37
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,554.03,395.38
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,509.34,360.27
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,463.0,323.26
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,413.95,283.39
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,363.88,242.02
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,312.39,199.33
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,260.11,156.93
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,206.8,117.38
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,153.85,85.22
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,133.13,101.08
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,192.71,148.28
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,130.33,99.59
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,84.82,63.57
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,77.19,57.64
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,76.05,56.94
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,83.0,62.98
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,88.41,67.79
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,80.32,61.43
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,71.95,54.71
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.53,46.18
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,50.83,37.14
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,39.32,27.1
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,27.77,16.63
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,14.14,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,37.15,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,111.21,70.42
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,173.74,128.68
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,251.05,192.92
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,320.09,249.82
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,395.53,310.04
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,453.29,354.88
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,512.97,399.61
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,564.68,437.24
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,619.38,475.88
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,565.22,431.69
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,481.43,366.04
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,464.95,351.4
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,426.23,320.37
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,514.29,384.43
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,586.14,435.21
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,734.0,541.47
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,840.81,613.01
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,847.24,615.98
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,850.03,617.46
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,797.48,578.36
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,715.24,516.49
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,703.52,508.37
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,681.67,493.09
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,690.3,498.75
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,687.86,496.8
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,670.51,484.4
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,650.92,470.4
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,602.19,435.65
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,555.72,402.34
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,533.69,386.31
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,509.46,368.13
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,477.29,343.91
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,444.56,318.82
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,403.51,287.67
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,367.62,259.46
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,337.67,236.11
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,302.71,209.98
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,235.39,151.44
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,154.96,88.53
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,120.19,91.97
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,180.7,140.57
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,161.05,125.46
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,153.4,119.98
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,145.77,114.22
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,143.1,112.47
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,128.36,101.04
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,109.74,86.25
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,96.99,75.93
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,85.38,66.38
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,71.03,54.44
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,56.43,42.0
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,42.09,29.54
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,27.58,16.59
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,14.22,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,10.23,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,21.27,9.37
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,56.43,39.14
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,90.38,67.61
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,135.11,104.78
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,174.17,137.04
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,155.68,122.01
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,143.65,111.54
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,110.3,84.16
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,87.96,65.57
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,119.15,90.26
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,150.68,114.84
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,347.61,269.58
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,541.74,413.45
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,453.94,345.27
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,360.95,273.27
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,434.45,327.28
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,489.92,366.67
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,363.57,272.9
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,243.75,182.14
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,162.73,120.52
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,84.23,59.92
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,154.11,113.65
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,223.87,166.15
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,312.98,232.17
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,390.58,288.33
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,441.2,324.91
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,490.15,359.68
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,300.0,222.08
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,119.42,86.59
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,260.88,193.49
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,388.79,286.2
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,310.82,229.12
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,243.04,179.58
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,207.54,153.36
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,172.8,127.42
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,154.17,113.5
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,135.94,99.82
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,124.71,91.5
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,113.88,83.46
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,97.52,74.39
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,81.29,61.38
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,81.53,61.91
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,81.7,62.38
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,51.47,37.5
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,20.64,11.77
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,12.58,5.04
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,3.8,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.03,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.27,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.51,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.13,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.75,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.38,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,14.16,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,34.23,18.09
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,78.64,56.57
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,119.88,91.29
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,163.26,127.4
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,221.25,174.39
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,162.02,127.06
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,88.18,66.35
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,108.34,82.33
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,128.58,97.93
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,217.5,167.82
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,298.86,229.58
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,268.35,204.44
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,222.01,167.7
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,323.22,243.95
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,427.65,319.31
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,645.94,479.82
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,822.28,600.62
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,829.93,603.48
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,834.08,605.59
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,832.09,602.95
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,826.5,598.07
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,816.03,590.97
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,801.97,581.6
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,779.05,565.27
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,752.8,545.71
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,673.44,485.84
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,576.03,414.24
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,574.34,413.79
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,568.61,409.58
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,565.73,408.25
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,547.66,394.18
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,468.87,335.4
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,412.09,294.92
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,396.87,278.58
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,362.36,243.5
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,311.34,201.35
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,260.04,159.8
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,207.73,120.69
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,156.03,88.47
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,104.49,69.68
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,96.03,72.44
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,87.29,65.75
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,86.05,65.11
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,83.93,63.61
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,81.68,62.01
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,81.38,62.13
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,81.36,62.46
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,73.23,55.89
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,66.4,50.29
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,58.22,43.5
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,49.91,36.39
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.25,27.07
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,28.51,17.28
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.39,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,35.82,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,106.74,65.34
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,168.9,124.37
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,244.34,186.8
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,311.22,241.53
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,384.33,299.32
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,443.68,344.43
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,505.06,389.22
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,558.27,426.9
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,609.9,462.35
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,575.76,433.89
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,515.16,387.15
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,586.82,436.85
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,642.36,473.55
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,665.68,486.33
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,686.24,497.38
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,773.65,556.88
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,835.09,594.93
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,804.41,571.6
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,741.6,525.92
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,734.66,520.01
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,725.01,511.87
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,709.55,500.71
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,683.88,483.12
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,742.46,524.62
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,764.15,540.89
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,736.15,521.74
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,705.47,500.88
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,671.23,476.16
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,635.01,449.59
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,595.48,421.06
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,553.94,390.28
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,509.31,356.61
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,463.17,320.74
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,414.79,282.1
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,365.29,241.78
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,314.95,201.01
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,260.44,158.12
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,208.0,119.03
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,156.1,86.78
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,104.74,68.36
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,96.16,71.59
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,87.13,64.75
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,85.57,63.87
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,84.0,62.84
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,82.36,61.75
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,78.84,59.24
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,75.18,56.59
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,70.46,53.0
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,65.65,49.23
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,56.28,41.59
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,48.84,35.33
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.38,26.23
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,27.88,16.7
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.05,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,21.84,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,64.96,37.6
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,120.65,88.22
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,181.09,138.7
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,238.53,185.99
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,313.63,245.61
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,370.19,289.52
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,429.6,334.05
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,482.93,371.87
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,537.46,409.13
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,583.5,439.16
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,637.2,473.03
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,675.44,495.41
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,711.99,515.83
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,741.56,532.88
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,768.7,548.02
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,788.93,557.26
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,806.17,564.41
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,597.97,424.01
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,344.97,246.15
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,606.35,432.08
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,818.16,569.18
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,809.06,561.56
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,796.5,554.13
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,774.96,541.77
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,758.97,532.41
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,731.63,514.73
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,701.64,494.96
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,667.29,472.02
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,631.31,447.26
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,592.15,419.13
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,551.33,389.08
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,507.94,356.69
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,463.31,322.34
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,393.56,273.75
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,346.71,243.92
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,318.99,223.43
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,303.6,212.17
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,166.33,116.3
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,30.82,18.3
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,64.08,44.28
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,95.56,72.13
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,67.45,49.67
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,37.61,25.46
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,27.57,17.26
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,17.57,9.01
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,47.93,34.46
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,76.58,58.55
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,65.32,49.42
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,53.98,40.08
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,43.25,31.08
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,32.11,21.56
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,22.5,13.22
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,12.93,4.8
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.45,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,33.1,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,99.5,59.11
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,161.36,118.98
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,231.33,177.78
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,298.98,233.84
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,368.59,289.86
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,427.07,335.31
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,487.8,380.69
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,541.15,418.97
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,594.98,456.26
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,464.97,356.01
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,272.22,206.52
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,300.68,227.51
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,328.91,247.2
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,584.51,437.93
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,799.68,586.5
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,817.15,594.02
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,831.29,601.17
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,840.03,606.1
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,845.22,608.89
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,842.79,605.62
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,836.66,600.13
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,813.39,584.81
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,799.78,575.97
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,781.65,563.2
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,760.14,547.53
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,732.46,528.27
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,702.22,506.96
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,629.26,452.72
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,558.08,400.21
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,563.37,405.3
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,552.23,396.26
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,512.14,364.65
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,466.1,328.18
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,417.33,288.84
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,367.74,248.1
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,318.62,208.0
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,271.32,170.2
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,213.97,127.03
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,163.28,94.67
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,112.73,74.57
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,102.09,77.01
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,100.79,76.36
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,99.3,75.58
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,95.74,72.95
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,91.87,70.07
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,88.12,67.41
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,84.2,64.56
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,74.96,57.22
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,67.26,51.02
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,59.02,44.18
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,50.68,37.03
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,39.71,27.46
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,28.62,17.39
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.42,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,29.07,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,90.1,52.17
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,150.64,110.28
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,218.14,166.48
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,280.03,217.57
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,347.84,271.88
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,412.0,321.49
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,473.34,367.42
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,527.06,405.73
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,581.35,443.25
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,627.24,475.09
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,672.19,505.69
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,709.31,529.55
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,744.46,551.63
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,685.44,506.22
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,605.6,446.54
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,627.96,460.65
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,648.39,472.67
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,586.68,426.16
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,507.06,367.51
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,693.2,501.84
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,839.05,601.38
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,828.96,593.42
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,815.23,584.19
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,796.22,571.4
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,773.76,556.15
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,745.86,536.74
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,715.14,515.11
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,680.58,489.47
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,635.35,456.29
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,596.91,427.78
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,561.63,400.54
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,516.67,365.86
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,470.21,329.17
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,420.8,289.47
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,370.54,248.35
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,317.37,204.48
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,262.79,160.06
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,209.19,119.75
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,156.1,86.11
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,103.3,65.84
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,91.35,68.13
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,90.24,67.6
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,89.01,66.98
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,80.01,59.91
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,77.83,58.37
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,74.74,56.18
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,71.54,53.87
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,66.98,50.38
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,62.34,46.71
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,55.91,41.39
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,49.4,35.8
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.22,25.27
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.33,16.27
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,13.73,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,33.21,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,99.42,56.69
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,164.18,119.9
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,236.66,179.85
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,305.89,236.12
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,377.86,292.72
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,437.47,338.53
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,499.33,384.49
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,553.14,422.35
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,607.34,459.27
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,652.35,489.96
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,693.03,517.15
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,730.43,539.87
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,765.7,560.85
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,792.69,576.13
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,816.79,589.51
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,835.08,599.09
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,838.99,599.49
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,846.86,603.91
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,851.18,606.11
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,849.7,603.51
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,844.56,598.74
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,833.65,591.62
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,819.1,582.27
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,798.14,568.01
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,773.79,551.02
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,745.72,531.84
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,714.98,510.53
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,680.36,485.59
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,643.83,458.76
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,604.37,429.83
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,562.93,398.73
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,494.6,348.72
