Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,801.85,561.45
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,774.75,544.73
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,744.67,524.72
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,710.08,500.27
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,673.01,473.67
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,632.41,444.79
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,589.67,413.65
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,543.96,379.7
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,496.2,343.19
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,445.79,303.61
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,394.15,262.12
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,340.42,218.46
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,286.07,174.44
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,230.77,131.87
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,175.66,94.24
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,120.49,67.2
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,88.0,64.31
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,77.02,55.98
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,75.45,55.06
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,73.33,53.56
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,71.1,51.98
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,67.89,49.71
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,59.69,43.33
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,55.98,40.42
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,52.26,37.43
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,46.45,32.75
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,40.63,27.84
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,32.16,20.52
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.71,12.28
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.29,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,69.38,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,153.57,105.08
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,236.45,178.53
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,306.49,237.31
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,383.45,299.44
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,446.0,347.31
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,511.27,394.75
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,566.05,432.28
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,619.12,466.9
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,665.99,496.81
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,711.67,525.09
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,749.41,547.52
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,784.95,568.22
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,803.98,577.95
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,829.0,591.69
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,847.78,601.33
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,863.22,608.91
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,872.49,612.68
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,878.1,614.3
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,877.3,612.03
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,872.71,607.56
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,862.16,600.77
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,847.89,591.75
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,827.53,577.74
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,803.69,561.62
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,776.18,544.35
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,745.71,523.9
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,710.79,498.99
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,673.51,472.07
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,632.99,443.4
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,590.33,412.47
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,544.58,378.52
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,497.09,342.34
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,447.1,303.25
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,395.9,262.33
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,343.1,219.87
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,290.44,177.67
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,235.9,136.02
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,173.99,93.49
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,119.41,66.39
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,87.18,63.38
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,85.83,62.68
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,84.36,61.87
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,82.58,60.68
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,74.42,54.4
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,71.15,52.11
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,67.77,49.68
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,63.71,46.64
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,59.64,43.47
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,52.7,37.87
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,45.68,31.97
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.49,21.52
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.53,11.94
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,40.05,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,133.57,90.32
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,211.12,159.41
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,285.78,221.77
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,365.0,286.03
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,428.02,335.52
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,493.93,385.13
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,551.26,425.65
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,609.51,465.14
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,656.55,495.85
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,699.65,522.38
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,642.66,477.58
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,556.71,411.96
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,708.82,519.31
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,831.87,598.55
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,840.7,600.54
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,856.66,608.21
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,866.08,612.11
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,871.92,613.88
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,871.83,612.04
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,868.02,608.03
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,857.88,601.41
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,844.06,592.59
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,824.55,579.34
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,801.59,563.95
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,774.23,546.58
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,743.91,526.01
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,709.52,501.47
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,672.75,474.86
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,632.42,446.05
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,589.96,415.0
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,543.91,379.8
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,496.25,342.61
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,446.29,303.49
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,395.16,262.55
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,342.6,220.2
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,290.23,178.17
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,236.27,136.83
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,175.03,94.58
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,120.82,67.38
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,88.12,64.14
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,86.84,63.5
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,85.43,62.75
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,106.63,79.81
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,141.26,107.51
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,102.86,77.53
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,68.96,50.65
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,64.28,47.11
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,59.53,43.39
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,52.61,37.71
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,45.61,31.75
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.07,21.04
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,22.78,11.14
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,32.46,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,126.05,84.31
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,202.57,152.97
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,273.08,212.28
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,358.56,281.58
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,422.51,332.02
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,489.48,382.76
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,549.54,425.83
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,610.96,468.21
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,658.46,499.5
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,702.0,526.64
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,741.9,550.66
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,779.87,572.93
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,809.18,588.72
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,835.63,602.43
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,844.7,603.85
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,860.74,609.93
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,869.81,614.44
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,875.28,616.83
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,874.86,614.36
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,870.68,609.71
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,860.57,601.48
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,846.76,591.09
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,826.43,577.09
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,802.66,561.01
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,775.31,543.53
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,745.02,522.95
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,709.96,498.02
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,672.63,471.16
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,632.13,442.61
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,589.57,411.87
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,544.07,378.36
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,496.96,342.66
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,447.04,303.75
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,396.01,263.07
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,343.98,221.44
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,288.35,177.5
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,247.65,156.08
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,240.33,162.72
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,167.33,108.09
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,95.87,70.16
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,87.09,63.69
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,85.8,63.04
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,85.01,62.65
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,84.27,62.3
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,80.82,59.91
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,77.25,57.37
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,73.23,54.4
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,66.24,48.87
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,57.3,41.55
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.25,33.88
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.12,23.4
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,23.92,11.73
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,12.59,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.51,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,31.77,17.16
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,58.78,41.07
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,96.96,72.68
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,136.43,105.06
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,188.62,147.15
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,232.75,182.12
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,366.1,285.8
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,514.89,395.58
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,564.73,429.44
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,614.68,463.14
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,660.52,492.82
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,714.86,527.31
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,747.81,545.68
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,778.44,562.21
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,806.46,576.98
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,831.72,589.56
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,844.03,593.36
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,853.0,595.15
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,849.87,589.09
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,852.12,586.6
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,843.8,581.2
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,831.88,573.71
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,817.84,565.45
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,799.96,554.41
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,773.09,538.15
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,743.26,519.53
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,709.13,496.86
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,672.55,471.84
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,632.0,444.01
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,589.53,413.95
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,544.12,380.05
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,497.21,344.12
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,429.25,295.99
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,382.08,264.87
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,348.43,233.87
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,295.04,185.06
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,254.12,160.87
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,241.38,160.94
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,175.99,115.3
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,116.39,86.97
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,135.56,102.61
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,166.5,127.54
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,152.67,117.29
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,143.23,110.47
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,128.69,99.43
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,113.84,87.95
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,98.09,75.52
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,82.07,62.58
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,65.79,49.12
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,49.25,35.16
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,33.38,21.56
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,16.8,6.6
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,8.65,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,8.41,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,62.94,39.02
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,113.29,84.47
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,183.71,142.92
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,251.39,198.46
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,256.59,203.12
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,243.88,192.91
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,296.68,233.99
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,367.35,287.03
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,331.86,257.78
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,289.95,223.7
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,311.5,238.87
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,332.44,253.14
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,355.33,269.28
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,377.65,284.87
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,502.64,376.6
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,628.23,464.72
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,655.68,482.43
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,681.28,499.41
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,773.55,564.92
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,849.49,617.58
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,779.97,565.67
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,699.91,507.46
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,702.44,510.66
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,690.53,503.58
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,630.25,458.78
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,577.41,419.25
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,522.78,380.36
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,471.44,343.51
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,411.19,300.36
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,357.45,261.6
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,376.73,275.5
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,387.1,282.26
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,249.96,183.07
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,115.09,83.21
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,127.9,93.23
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,140.08,102.56
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,106.35,77.02
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,72.62,51.27
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,96.55,70.0
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,118.96,91.63
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,119.17,92.24
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,119.21,92.77
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,120.11,93.83
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,120.67,94.63
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,107.38,84.21
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,93.99,73.56
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,79.6,61.73
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,65.09,49.61
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,51.12,37.82
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,37.03,25.69
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,24.85,14.98
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,12.18,3.25
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.29,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.76,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,4.94,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.09,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.24,0.23
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,8.4,1.13
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,16.84,7.87
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,25.31,14.56
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,44.63,29.8
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,64.06,44.98
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,76.69,54.6
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,89.58,64.33
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,131.25,96.37
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,173.25,128.2
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,437.86,326.9
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,687.22,500.73
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,771.38,560.78
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,827.1,601.9
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,745.32,539.85
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,648.63,468.33
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,650.71,470.69
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,649.08,469.77
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,666.06,483.28
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,664.4,483.15
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,625.52,454.64
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,585.17,424.64
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,541.96,391.11
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,497.17,355.69
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,441.88,314.02
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,393.3,278.41
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,357.96,249.05
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,317.14,214.88
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,269.16,177.56
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,219.88,141.81
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,169.84,111.97
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,132.97,102.15
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,146.99,113.73
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,166.44,129.63
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,122.52,94.72
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,74.64,56.07
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,65.43,48.83
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,56.03,41.3
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,46.74,33.73
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,37.47,26.04
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,29.01,18.94
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,20.57,11.71
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,13.3,5.36
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.06,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.15,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.29,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,35.31,18.77
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,64.76,46.05
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,114.54,87.52
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,158.1,123.72
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,198.05,156.56
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,239.51,189.88
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,252.61,198.97
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,247.96,193.99
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,329.07,256.37
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,397.38,307.3
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,435.5,333.9
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,473.1,359.77
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,548.58,413.52
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,605.41,452.99
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,749.46,555.74
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,862.01,630.44
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,872.82,635.13
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,880.04,638.39
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,867.22,627.74
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,863.81,623.58
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,854.55,616.9
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,841.64,607.99
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,823.11,594.29
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,801.19,578.51
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,773.75,560.18
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,743.48,538.88
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,709.57,514.98
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,673.39,489.0
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,633.74,459.82
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,592.06,428.5
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,367.65,268.08
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,183.21,133.23
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,131.18,94.72
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,79.53,55.72
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,95.72,68.22
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,111.44,80.3
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,156.22,114.28
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,195.75,144.2
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,179.85,132.56
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,174.44,135.52
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,163.36,127.38
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,151.96,118.9
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,144.96,113.69
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,137.61,108.15
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,122.88,96.68
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,107.82,84.76
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,92.63,72.36
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,77.17,59.51
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,61.98,46.74
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,46.57,33.51
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,31.58,20.4
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,16.04,5.57
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,88.86,54.04
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,174.13,131.33
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,242.19,188.68
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,318.29,250.79
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,382.99,302.91
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,451.86,356.6
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,518.11,405.88
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,578.39,449.48
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,628.91,484.93
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,678.85,519.17
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,722.36,546.93
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,764.44,573.13
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,696.82,520.3
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,606.5,451.02
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,610.86,451.72
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,612.61,450.05
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,640.57,468.18
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,666.75,484.69
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,791.05,571.61
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,867.58,621.22
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,818.0,583.98
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,740.33,527.13
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,719.39,511.24
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,688.98,488.87
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,684.41,485.13
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,669.69,474.56
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,621.45,440.04
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,578.93,409.47
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,600.8,426.94
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,597.27,424.68
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,551.71,389.94
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,504.19,353.11
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,453.59,313.71
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,401.81,272.27
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,350.07,230.77
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,296.98,188.52
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,242.75,146.08
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,189.2,108.12
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,134.73,78.55
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,96.74,72.4
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,87.88,65.72
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,86.61,65.08
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,83.84,63.08
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,80.9,60.93
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,77.26,58.31
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,73.5,55.55
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,67.97,51.22
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,62.31,46.66
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,51.91,38.03
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,43.67,30.92
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.03,20.63
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,20.38,8.15
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,10.62,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,21.96,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,115.27,69.88
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,196.97,148.72
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,277.05,216.13
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,364.66,287.72
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,430.6,340.04
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,499.8,392.73
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,560.9,437.69
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,623.4,482.18
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,509.23,392.47
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,345.54,264.5
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,579.98,442.37
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,796.71,591.72
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,825.56,607.19
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,841.28,615.4
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,861.34,625.75
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,878.13,633.92
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,887.49,637.35
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,893.16,638.57
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,892.71,636.44
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,888.5,632.08
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,877.89,625.05
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,863.52,615.74
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,844.18,602.07
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,821.3,586.2
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,793.07,568.08
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,761.79,547.52
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,726.24,521.93
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,688.17,494.15
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,646.69,464.21
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,603.0,431.92
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,555.95,396.35
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,507.21,358.51
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,455.77,317.62
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,403.12,274.72
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,348.84,229.88
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,294.11,184.62
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,238.23,140.02
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,182.56,100.08
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,127.18,70.63
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,79.02,58.05
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,77.57,57.24
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,76.01,56.31
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,74.46,55.26
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,72.89,54.2
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,64.09,47.32
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,60.73,44.82
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,56.68,41.69
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,52.65,38.44
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,46.53,33.37
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,40.43,28.07
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,30.41,19.15
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.09,6.76
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,19.44,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,112.22,65.92
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,195.2,147.56
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,274.94,215.18
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,362.0,286.83
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,428.42,340.03
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,498.17,393.69
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,559.25,439.23
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,621.75,484.33
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,667.07,515.14
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,714.38,546.86
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,642.5,490.2
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,539.54,409.46
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,707.99,533.11
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,836.76,619.7
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,733.63,543.07
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,570.08,421.13
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,626.22,459.7
