Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,661.36,482.39
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,676.57,491.08
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,689.59,498.35
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,702.34,506.98
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,723.55,521.01
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,787.95,568.3
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,818.49,590.2
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,775.13,556.87
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,714.32,511.09
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,712.41,512.61
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,686.3,496.46
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,622.28,447.73
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,558.92,400.38
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,542.06,388.28
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,506.32,359.94
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,455.65,319.86
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,403.85,277.8
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,351.04,234.06
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,294.67,187.9
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,239.28,143.58
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,184.47,103.93
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,130.12,74.24
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,91.76,68.55
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,90.29,67.76
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,81.71,61.19
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,79.59,59.7
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,77.37,58.12
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,73.89,55.61
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,70.31,52.96
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,65.68,49.36
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,61.02,45.6
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.95,37.12
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,42.99,30.16
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,31.63,20.09
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.32,6.97
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.08,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,63.82,34.19
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,131.23,97.93
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,208.66,163.03
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,311.39,247.15
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,379.14,301.74
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,451.48,358.02
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,530.35,417.58
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,606.82,473.57
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,658.68,509.25
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,709.88,543.09
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,755.22,570.87
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,794.75,594.04
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,825.84,611.86
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,854.08,627.59
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,876.56,639.62
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,895.76,649.48
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,893.64,645.13
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,900.22,646.79
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,900.78,644.56
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,897.58,640.09
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,887.05,632.63
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,872.8,622.91
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,854.48,609.4
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,832.57,593.7
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,803.71,574.74
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,771.87,553.11
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,736.91,527.42
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,699.36,499.61
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,657.12,469.11
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,612.76,436.39
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,565.45,400.04
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,516.32,361.49
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,464.92,321.66
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,412.35,279.76
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,357.56,234.9
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,302.29,189.57
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,245.85,144.87
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,189.74,104.77
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,125.17,68.17
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,83.86,61.41
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,82.59,60.76
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,81.21,60.0
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,78.88,58.35
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,70.59,51.88
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,67.4,49.72
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,64.14,47.44
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,59.87,44.13
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,55.59,40.7
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,48.41,34.76
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,41.19,28.51
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.0,17.81
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,18.96,5.4
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.56,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,100.95,54.71
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,180.37,135.65
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,257.79,201.32
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,351.04,277.62
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,419.24,331.99
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,490.94,386.89
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,556.02,434.99
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,622.93,482.76
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,672.19,515.08
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,717.15,543.54
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,759.35,568.35
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,799.67,591.3
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,829.45,607.65
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,856.32,621.94
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,866.09,624.97
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,883.29,633.02
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,892.97,637.9
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,898.97,640.6
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,898.46,637.99
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,894.17,633.16
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,883.86,624.68
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,869.79,614.0
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,850.75,600.68
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,828.15,585.18
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,799.8,567.2
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,768.38,546.89
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,733.39,522.02
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,695.77,494.9
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,654.04,465.2
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,610.1,433.16
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,562.56,397.85
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,513.22,360.13
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,461.53,319.46
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,408.67,276.83
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,353.89,232.04
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,298.61,186.7
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,242.25,142.28
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,186.14,102.2
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,130.18,71.88
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,79.77,58.42
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,78.32,57.61
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,76.76,56.69
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,74.92,55.42
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,73.03,54.1
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,64.19,47.21
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,60.8,44.7
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,56.73,41.54
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,52.68,38.29
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,46.17,32.88
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.66,27.23
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.6,18.24
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.24,4.18
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,97.84,50.02
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,198.89,148.95
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,279.26,216.84
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,366.34,287.88
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,434.27,341.48
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,505.67,395.36
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,566.55,439.58
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,628.69,482.87
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,675.12,512.57
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,723.72,543.09
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,764.49,567.55
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,803.23,590.24
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,833.21,606.8
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,849.74,614.5
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,869.62,624.51
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,886.13,632.31
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,895.37,635.55
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,900.94,636.64
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,900.49,634.53
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,896.22,630.2
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,885.91,623.49
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,871.83,614.53
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,852.36,600.98
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,829.34,585.27
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,800.97,567.35
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,769.55,547.13
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,734.19,521.85
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,696.23,494.4
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,654.54,464.85
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,610.62,432.97
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,563.46,398.05
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,514.5,360.73
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,462.51,319.89
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,409.36,277.13
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,354.97,232.8
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,300.47,188.27
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,244.58,144.3
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,188.96,104.57
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,124.44,67.53
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,82.0,60.18
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,80.66,59.48
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,79.22,58.66
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,76.86,56.97
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,74.39,55.2
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,65.12,47.96
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,61.43,45.21
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,57.08,41.82
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,52.71,38.3
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,45.81,32.57
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.89,26.57
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.83,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.52,2.83
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,107.22,52.05
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,215.23,161.33
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,293.57,228.36
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,380.53,299.7
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,447.11,352.63
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,517.0,405.73
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,576.64,449.27
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,634.69,489.41
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,683.63,520.92
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,731.44,550.8
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,770.93,573.39
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,808.2,594.02
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,828.56,604.29
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,855.49,618.98
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,873.86,627.95
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,888.77,634.77
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,898.14,639.44
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,903.81,641.91
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,903.04,639.51
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,898.38,634.83
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,888.03,627.98
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,873.91,618.85
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,853.97,604.83
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,830.52,588.66
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,802.53,570.79
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,771.46,550.64
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,735.78,525.11
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,697.64,497.46
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,655.39,467.13
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,611.0,434.59
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,561.27,396.68
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,516.58,363.11
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,469.35,326.62
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,411.19,279.14
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,356.95,234.84
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,302.23,189.97
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,246.03,145.71
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,190.18,105.7
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,125.78,68.47
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,82.61,60.69
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,81.28,59.99
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,79.86,59.19
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,76.87,57.01
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,73.73,54.68
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,64.83,47.74
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,61.48,45.26
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,56.44,41.31
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,51.33,37.15
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,44.75,31.68
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,38.18,25.95
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.08,16.87
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,16.8,1.31
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,98.89,44.12
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,203.03,151.45
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,282.65,219.0
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,368.85,289.23
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,437.17,343.1
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,508.97,397.26
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,570.01,441.56
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,632.12,484.89
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,517.18,396.38
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,353.13,269.81
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,589.47,447.36
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,807.4,594.71
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,837.27,608.86
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,864.21,622.68
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,872.45,624.41
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,888.34,631.26
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,780.86,556.78
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,633.87,451.87
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,657.38,467.3
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,678.73,479.82
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,800.08,564.75
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,872.56,612.94
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,788.81,554.0
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,675.83,474.34
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,741.71,523.41
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,767.47,544.25
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,731.14,519.57
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,692.55,493.26
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,651.44,464.27
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,608.27,433.07
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,561.19,398.4
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,512.81,361.7
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,462.39,322.27
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,410.96,280.98
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,355.05,235.91
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,301.13,192.08
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,245.97,148.68
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,191.54,109.5
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,136.9,78.79
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,95.39,71.44
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,86.55,64.75
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,85.16,64.01
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,102.84,78.59
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,123.25,95.4
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,96.01,73.71
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,71.0,53.53
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,64.33,48.13
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,57.45,42.4
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,49.67,35.82
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.41,26.94
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,27.68,16.46
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,15.94,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.26,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,89.2,35.68
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,181.49,135.18
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,253.94,197.46
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,335.29,264.6
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,409.29,323.59
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,482.02,379.48
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,544.29,425.68
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,607.93,471.4
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,536.49,413.34
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,439.27,336.18
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,616.0,468.22
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,789.29,587.3
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,820.83,604.08
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,849.58,619.82
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,870.45,630.56
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,888.03,639.21
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,885.96,635.2
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,892.64,637.16
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,892.91,635.04
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,889.42,630.71
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,879.95,623.66
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,866.76,614.4
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,847.4,600.39
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,824.59,584.32
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,796.94,566.1
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,766.32,545.42
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,730.78,519.47
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,692.88,491.64
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,651.73,462.18
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,608.53,430.64
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,562.04,396.03
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,513.98,359.38
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,463.24,319.73
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,411.47,278.36
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,357.72,235.02
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,299.79,188.55
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,243.88,144.67
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,188.62,105.07
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,133.66,74.62
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,91.47,67.34
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,89.92,66.52
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,81.29,60.02
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,79.11,58.51
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,76.85,56.92
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,72.97,54.12
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,68.99,51.17
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,63.95,47.26
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,58.86,43.16
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.31,34.43
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,39.96,27.23
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,27.89,16.45
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,15.88,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.26,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,82.96,28.88
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,167.37,124.26
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,246.51,191.86
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,336.63,266.1
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,411.52,325.9
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,485.35,382.7
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,551.26,430.89
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,619.01,478.58
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,669.39,511.54
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,718.99,543.12
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,757.63,566.6
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,798.45,591.22
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,829.48,608.28
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,857.65,623.25
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,878.73,632.43
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,884.61,631.76
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,894.13,635.92
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,900.02,637.79
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,899.88,635.03
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,895.97,630.06
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,885.6,622.86
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,871.5,613.46
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,852.49,599.8
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,829.96,584.05
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,802.07,566.14
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,771.14,546.11
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,735.55,520.81
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,697.44,493.43
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,655.63,463.8
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,611.68,431.98
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,564.58,397.28
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,515.78,360.31
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,464.02,319.95
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,411.22,277.77
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,357.48,234.42
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,299.9,188.27
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,243.51,143.95
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,187.77,103.92
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,132.54,73.26
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,89.8,65.8
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,88.17,64.92
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,79.66,58.51
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,77.68,57.16
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,75.64,55.75
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,71.72,52.91
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,67.69,49.92
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,62.92,46.23
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,58.15,42.39
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.27,33.4
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.55,25.91
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,26.8,15.38
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.15,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,7.87,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,60.52,16.18
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,125.28,91.75
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,200.71,155.72
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,299.75,236.61
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,368.54,291.81
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,442.15,348.69
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,510.26,399.66
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,591.12,457.97
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,644.4,493.99
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,697.2,528.43
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,742.91,555.54
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,787.17,580.95
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,819.47,598.97
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,843.2,611.19
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,865.62,622.89
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,884.8,632.46
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,895.99,636.96
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,903.57,639.3
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,904.6,637.64
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,901.87,633.79
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,892.2,627.03
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,878.78,618.07
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,846.19,595.76
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,824.87,580.87
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,797.3,563.14
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,766.83,542.78
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,731.83,517.9
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,694.51,491.07
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,653.0,461.74
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,609.54,430.37
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,563.11,395.27
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,518.11,360.27
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,465.96,320.93
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,413.0,279.79
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,358.67,236.26
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,304.57,192.69
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,249.22,149.36
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,194.72,110.29
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,140.97,80.31
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,91.11,66.84
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,89.38,65.88
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,87.49,64.76
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,85.26,63.23
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,82.96,61.63
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,79.03,58.83
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,75.0,55.87
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,66.41,49.08
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.53,43.51
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.31,35.87
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.03,27.89
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,27.71,15.95
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,14.36,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,7.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,83.1,18.8
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,170.09,125.23
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,247.97,192.07
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,336.38,264.68
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,412.08,324.79
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,486.85,381.86
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,553.77,431.13
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,622.58,479.9
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,673.47,512.93
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,723.59,544.57
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,764.0,568.73
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,806.93,594.14
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,837.58,610.88
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,865.35,625.6
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,874.91,628.4
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,892.52,636.6
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,902.54,641.63
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,908.9,644.5
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,908.24,642.17
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,903.8,637.64
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,893.77,630.1
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,879.97,620.29
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,861.59,607.65
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,839.6,592.77
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,810.96,574.81
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,779.23,554.76
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,743.49,529.69
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,705.09,502.15
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,662.56,471.86
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,617.85,439.29
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,570.17,403.85
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,520.71,366.04
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,441.0,308.18
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,388.0,272.03
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,355.84,240.97
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,302.95,190.2
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,246.17,145.25
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,189.67,104.39
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,133.06,72.62
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,78.74,57.4
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,77.21,56.41
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,75.58,55.31
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,73.32,53.72
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,71.01,52.06
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,62.22,45.24
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,58.75,42.66
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,54.6,39.43
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,50.5,36.1
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,43.12,29.96
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.74,23.54
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.77,13.52
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,12.96,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,66.58,8.95
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,140.8,102.76
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,229.03,177.18
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,316.29,248.9
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,385.54,304.48
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,459.57,361.58
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,534.51,417.1
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,604.53,467.24
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,657.03,502.23
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,708.96,535.48
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,753.72,563.17
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,792.42,586.25
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,823.92,603.9
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,852.64,619.5
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,875.29,630.99
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,894.68,640.34
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,905.11,644.33
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,898.62,637.68
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,899.22,635.86
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,896.09,631.75
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,886.06,624.73
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,872.34,615.53
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,853.75,602.41
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,831.67,587.16
