Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,138.01,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,354.67,270.95
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,464.42,374.84
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,582.33,470.83
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,668.29,536.59
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,749.53,595.25
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,813.78,636.62
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,876.98,674.62
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,926.43,700.47
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,973.5,723.37
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,1007.91,739.89
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,1026.16,746.04
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,1046.24,753.55
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,1062.55,758.69
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,1069.87,757.83
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,1073.08,754.65
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,1068.94,748.36
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,1060.61,739.87
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,1044.14,729.34
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,1023.61,716.61
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,997.66,700.4
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,967.87,681.9
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,931.37,659.63
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,891.51,635.21
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,846.43,606.89
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,798.54,576.22
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,746.21,540.55
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,691.68,502.35
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,633.31,460.72
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,573.49,416.42
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,511.11,368.5
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,448.12,318.26
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,383.22,265.01
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,318.67,210.99
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,252.84,156.97
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,183.95,103.98
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,120.06,64.09
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,64.76,49.25
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,60.9,46.41
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,57.02,43.39
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,51.67,38.89
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,42.74,31.14
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,35.13,24.34
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,27.61,17.14
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,13.48,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,126.49,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,330.16,247.27
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,440.18,350.53
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,558.56,444.65
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,641.91,506.48
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,727.51,566.19
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,784.91,600.83
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,848.36,637.49
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,897.09,663.31
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,943.57,686.74
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,976.34,706.49
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,1005.88,724.25
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,1013.99,727.18
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,1031.25,736.07
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,1038.04,737.99
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,1040.87,737.77
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,1037.0,734.49
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,1029.07,728.89
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,1013.74,719.5
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,994.46,707.82
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,968.66,691.41
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,939.14,672.63
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,903.67,650.72
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,864.94,626.57
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,821.08,597.64
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,774.5,566.51
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,723.55,530.69
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,670.49,492.44
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,613.66,449.73
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,555.45,404.73
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,494.73,357.82
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,433.47,308.74
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,370.11,256.32
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,307.99,204.16
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,241.39,149.23
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,179.52,101.49
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,118.04,63.16
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,64.7,48.61
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,60.95,45.86
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,57.18,42.96
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,47.55,34.87
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,42.28,30.3
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,34.38,23.32
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,26.56,15.87
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,13.03,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,105.59,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,285.13,208.03
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,396.59,313.51
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,516.28,410.06
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,606.53,479.08
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,699.48,546.54
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,763.3,590.68
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,820.44,628.7
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,871.8,662.06
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,921.08,693.32
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,702.7,537.73
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,426.75,327.7
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,444.95,340.71
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,462.28,351.71
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,773.0,581.12
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,1019.46,741.93
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,1015.89,735.21
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,1008.36,728.4
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,993.41,718.07
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,974.62,705.47
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,948.78,687.04
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,919.43,666.49
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,884.91,643.63
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,847.24,618.7
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,804.97,589.71
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,760.02,558.32
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,710.11,522.46
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,658.22,484.37
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,602.99,442.02
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,546.46,397.69
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,486.62,351.28
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,426.42,303.02
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,364.86,251.93
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,301.26,198.75
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,238.59,147.13
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,177.82,100.49
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,118.18,63.55
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,66.47,49.66
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,62.43,46.71
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,53.87,39.81
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,48.67,35.49
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,43.51,31.01
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,35.34,23.84
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,27.24,16.05
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,13.44,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,23.72,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,76.79,51.78
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,135.42,105.63
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,194.05,155.49
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,242.43,195.38
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,291.47,234.4
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,333.86,266.35
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,376.3,297.12
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,374.57,292.62
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,370.5,286.61
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,394.52,302.93
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,417.72,318.21
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,526.81,397.91
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,661.12,490.36
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,700.26,515.51
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,737.34,539.98
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,885.49,640.93
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,983.55,701.31
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,956.15,683.53
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,938.79,673.48
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,915.09,658.45
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,888.04,641.18
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,855.08,620.74
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,819.18,598.2
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,719.37,527.2
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,596.68,438.47
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,589.64,434.36
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,565.82,417.37
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,499.55,368.64
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,434.48,320.61
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,389.45,287.15
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,346.46,254.52
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,334.47,238.88
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,293.59,197.55
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,233.34,153.65
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,186.87,124.12
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,140.34,97.34
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,115.72,91.21
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,101.54,79.87
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,86.91,67.92
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,71.8,55.17
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,56.3,41.83
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,41.11,28.68
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,25.31,14.37
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,12.92,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,85.31,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,243.39,171.87
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,351.1,277.0
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,469.0,371.63
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,547.76,432.01
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,628.53,490.71
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,694.57,536.06
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,760.48,579.52
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,460.8,361.77
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,87.04,64.56
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,87.52,65.15
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,88.26,65.4
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,126.11,95.01
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,164.72,124.54
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,430.07,327.6
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,677.34,499.41
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,851.04,615.06
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,977.4,690.47
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,963.86,678.89
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,946.6,666.99
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,856.11,608.5
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,751.45,536.61
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,717.17,513.83
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,682.11,489.64
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,728.12,523.64
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,736.4,531.32
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,639.17,461.8
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,529.2,384.22
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,550.66,400.02
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,532.81,385.33
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,474.31,340.48
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,415.61,294.15
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,354.97,245.0
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,295.09,195.51
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,234.89,146.43
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,176.77,102.0
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,119.53,66.35
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,64.16,48.17
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,60.18,45.14
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,56.19,41.94
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,50.44,37.12
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,44.71,32.1
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,35.48,23.96
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,26.27,14.85
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,12.59,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,88.58,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,248.39,173.16
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,360.9,287.09
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,481.81,386.33
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,570.13,456.08
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,661.07,524.36
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,726.51,571.26
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,791.77,616.43
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,841.86,648.57
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,883.98,674.42
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,701.14,540.77
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,462.43,357.25
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,450.15,345.67
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,436.8,332.54
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,454.03,344.48
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,470.37,355.63
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,760.72,571.11
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,981.48,718.38
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,822.36,606.69
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,633.93,468.26
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,799.29,589.47
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,901.74,657.92
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,868.36,634.66
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,831.9,610.28
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,676.98,500.08
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,505.05,373.55
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,506.27,375.07
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,491.22,364.03
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,361.14,267.89
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,249.71,184.73
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,307.73,227.4
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,346.04,252.51
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,305.14,219.95
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,264.4,187.35
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,232.63,153.38
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,175.48,100.01
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,116.94,63.31
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,65.36,48.82
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,56.61,41.8
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,52.81,38.76
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,47.26,34.12
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,41.75,29.31
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,33.18,21.76
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,24.69,13.11
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,11.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,82.05,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,233.69,157.56
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,349.2,275.77
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,476.84,380.44
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,571.74,455.57
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,669.39,529.34
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,736.02,576.86
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,802.45,622.54
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,856.83,658.53
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,903.79,688.6
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,938.21,708.32
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,969.59,725.73
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,993.79,738.44
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,1001.24,740.05
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,1009.44,742.12
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,1013.82,741.82
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,1011.89,737.9
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,1006.01,731.64
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,990.45,718.99
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,971.09,704.13
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,947.69,686.85
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,920.56,667.31
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,885.78,644.44
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,847.85,619.45
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,805.26,591.23
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,759.99,560.79
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,709.73,524.36
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,657.47,485.68
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,601.74,442.74
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,544.79,397.84
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,485.07,351.13
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,424.98,302.59
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,362.95,250.83
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,301.46,198.85
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,235.42,144.69
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,174.12,97.45
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,114.26,59.89
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,60.78,45.04
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,56.9,42.05
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,53.01,38.93
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,43.94,31.32
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,38.98,26.97
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,31.02,19.93
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,23.19,11.58
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,11.02,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,74.44,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,216.65,141.66
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,332.53,262.85
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,457.33,366.55
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,556.99,446.04
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,659.6,524.14
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,726.39,572.13
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,792.98,618.24
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,850.43,655.5
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,900.84,686.84
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,760.63,584.34
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,589.17,453.0
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,822.79,624.63
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,1000.2,742.23
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,1008.92,745.34
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,1013.79,747.19
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,1011.34,742.84
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,1004.95,736.15
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,990.42,724.3
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,972.05,710.16
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,946.15,691.22
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,916.76,670.14
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,882.61,647.04
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,845.31,621.83
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,802.96,593.42
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,757.95,562.68
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,707.97,525.81
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,656.03,486.83
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,600.75,443.89
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,544.18,398.95
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,484.96,352.33
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,425.32,303.87
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,363.24,251.91
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,299.59,198.31
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,236.94,146.36
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,176.33,99.47
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,116.95,62.17
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,63.56,47.15
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,59.4,44.04
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,50.96,37.21
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,45.29,32.44
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,39.65,27.5
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,30.94,19.8
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,22.32,10.43
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,10.62,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,27.54,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,81.48,47.87
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,151.52,117.51
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,235.58,188.9
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,297.35,240.75
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,361.53,292.92
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,405.23,326.52
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,448.27,358.59
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,483.87,383.94
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,517.95,407.66
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,744.98,578.51
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,959.06,725.32
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,982.97,736.92
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,1003.33,747.3
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,805.58,607.17
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,558.78,422.17
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,668.75,502.77
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,772.52,575.01
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,687.85,512.29
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,625.88,465.56
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,672.04,499.29
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,730.31,539.76
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,705.1,521.09
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,678.23,501.64
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,586.88,434.49
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,516.84,381.95
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,513.31,379.94
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,504.64,373.47
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,456.96,337.95
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,411.97,304.2
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,410.66,301.14
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,387.66,279.74
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,334.96,236.85
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,282.84,194.0
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,216.62,147.83
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,173.67,122.31
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,132.13,84.21
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,61.11,45.32
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,56.96,42.2
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,52.79,38.91
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,47.22,34.19
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,41.72,29.32
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,32.35,20.94
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,23.05,10.32
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,11.02,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,73.48,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,209.58,125.2
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,330.05,258.49
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,457.67,364.01
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,361.17,290.91
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,258.04,207.1
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,526.19,420.78
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,782.12,605.66
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,669.43,520.94
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,531.89,414.69
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,745.47,572.47
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,945.34,705.94
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,967.71,715.99
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,986.6,725.18
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,995.26,729.21
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,986.79,722.27
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,889.74,655.63
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,736.25,545.16
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,708.03,524.87
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,678.97,503.2
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,685.33,507.13
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,688.58,508.65
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,660.6,488.39
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,631.95,467.76
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,611.38,453.32
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,588.7,437.1
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,574.62,426.71
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,545.59,405.4
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,502.78,373.31
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,460.14,340.79
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,416.02,307.1
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,371.68,272.32
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,313.47,226.96
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,265.33,189.36
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,221.14,154.72
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,179.54,123.35
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,139.87,96.06
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,102.84,80.67
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,79.78,61.79
