Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,98.37,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,253.64,73.87
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,392.3,311.47
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,519.48,424.75
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,608.3,498.83
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,698.79,570.15
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,752.39,610.43
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,804.65,647.97
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,643.64,523.68
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,461.42,376.06
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,698.01,560.98
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,925.83,721.45
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,942.04,727.15
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,954.83,732.11
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,956.04,729.13
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,953.71,723.97
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,938.13,711.74
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,926.63,702.6
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,922.59,697.33
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,902.7,681.4
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,872.79,661.01
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,839.87,638.63
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,800.81,610.75
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,759.28,581.13
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,718.84,551.82
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,669.68,515.14
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,617.55,475.55
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,563.91,433.55
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,505.85,386.72
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,447.71,338.37
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,388.13,287.58
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,328.83,235.75
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,267.6,182.52
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,208.85,132.3
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,150.09,86.03
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,95.65,50.78
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,46.02,34.41
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,37.8,27.14
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,30.5,20.42
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,23.35,12.56
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,11.02,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,127.86,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,303.76,56.43
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,454.75,365.27
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,596.69,495.73
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,683.58,571.21
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,771.25,643.26
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,835.49,692.89
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,898.48,739.38
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,928.27,758.77
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,966.29,783.64
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,995.01,801.35
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,1020.51,816.48
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,1033.41,821.14
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,1042.55,823.15
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,1043.27,819.74
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,1040.05,813.78
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,1028.14,803.52
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,1012.31,790.77
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,990.58,772.59
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,965.07,752.03
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,932.01,727.88
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,895.62,701.69
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,853.74,670.29
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,808.98,636.86
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,759.33,600.84
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,707.51,560.36
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,651.75,515.92
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,594.57,469.17
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,534.02,418.48
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,473.03,365.93
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,409.54,310.09
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,346.96,253.82
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,282.45,196.08
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,220.03,141.07
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,157.55,90.34
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,96.14,48.92
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,40.56,30.47
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,35.8,26.11
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,28.93,19.64
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,22.22,12.05
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,9.44,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,122.27,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,300.39,14.44
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,445.6,355.14
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,576.07,476.07
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,652.71,541.31
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,742.16,611.88
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,801.42,654.92
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,859.15,694.53
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,901.18,722.34
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,940.58,747.45
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,966.34,762.76
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,988.78,775.57
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,1001.34,781.96
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,998.12,777.52
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,998.22,774.64
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,994.62,769.28
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,983.3,759.79
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,968.34,748.04
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,947.21,730.83
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,922.6,711.47
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,890.77,688.94
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,855.91,664.36
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,815.69,635.07
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,772.96,603.96
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,725.84,569.28
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,676.84,531.45
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,514.9,405.11
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,345.25,271.86
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,424.11,332.55
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,453.41,349.28
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,376.89,285.13
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,306.13,225.51
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,261.91,183.9
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,211.85,137.72
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,153.62,90.62
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,99.88,54.5
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,45.29,34.43
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,38.53,28.4
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,30.88,21.24
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,23.34,12.86
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,11.02,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,9.13,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,27.39,16.38
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,46.18,33.58
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,69.75,54.53
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,92.57,74.62
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,115.86,94.92
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,156.72,129.69
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,284.87,239.44
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,393.76,329.67
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,310.3,257.02
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,183.63,149.03
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,290.94,238.28
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,399.26,325.04
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,364.81,295.95
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,353.46,285.45
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,258.02,207.57
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,154.13,121.71
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,155.83,123.15
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,157.57,124.51
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,81.99,62.56
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,14.54,6.51
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,46.48,33.18
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,78.95,60.1
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,55.75,40.9
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,32.96,21.97
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,29.87,19.42
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,26.79,16.87
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,153.09,122.26
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,262.35,210.28
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,183.56,146.1
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,119.75,94.96
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,106.15,84.07
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,93.18,73.6
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,79.52,62.16
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,66.17,50.84
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,52.49,41.12
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,39.59,29.42
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,27.61,18.36
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,15.25,6.38
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,7.87,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.75,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.51,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,1.89,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,35.93,25.79
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,70.8,55.97
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,106.72,86.84
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,143.66,118.2
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,70.51,55.4
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,12.98,5.6
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,12.99,5.59
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,12.99,5.58
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,11.85,4.58
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.71,3.58
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,53.05,39.86
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,97.58,77.53
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,53.06,39.72
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,10.71,3.53
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,16.84,8.8
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,22.98,14.07
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,30.28,20.34
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,37.58,26.63
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,51.85,38.89
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,66.17,51.19
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,52.59,39.66
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,39.06,28.11
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,27.9,18.53
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,16.77,8.93
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,15.23,7.63
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,13.7,6.31
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,11.78,4.65
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,9.87,2.98
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,7.96,1.6
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,6.06,0.0
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.16,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.18,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.27,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,6.06,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,9.86,2.74
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,14.82,7.19
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,19.79,11.64
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,24.78,16.01
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,29.77,20.34
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,17.14,9.3
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.56,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,5.33,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,6.09,0.0
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,16.41,8.55
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,26.77,17.47
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,19.88,11.46
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,12.99,5.5
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,141.07,115.16
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,285.27,234.61
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,211.69,173.13
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,164.14,132.97
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,195.89,159.79
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,243.77,199.62
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,179.77,146.29
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,135.8,109.31
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,115.93,92.76
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,96.72,76.68
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,87.69,69.15
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,78.82,61.74
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,68.11,52.74
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,57.6,43.88
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,51.01,38.33
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,44.43,32.76
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,39.79,28.84
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,35.16,24.9
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,30.15,20.58
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,25.16,16.23
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,20.18,11.87
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,15.2,8.04
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,10.24,3.39
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,2.75,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.18,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.27,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,7.2,0.0
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,12.15,4.73
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,17.5,9.57
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,22.86,14.4
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,28.62,19.48
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,34.39,24.49
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,53.85,41.4
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,76.89,61.24
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,195.25,163.76
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,306.38,256.28
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,311.96,259.51
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,317.42,263.06
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,216.01,177.92
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,111.53,88.98
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,105.52,83.97
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,99.84,79.12
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,127.79,102.54
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,156.03,125.97
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,231.32,188.7
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,290.74,237.28
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,277.3,226.05
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,264.38,215.5
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,216.8,176.41
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,162.98,131.89
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,152.19,122.91
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,141.79,114.19
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,107.17,85.42
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,73.98,57.6
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,42.9,31.24
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,12.19,4.88
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,10.65,3.58
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.12,2.27
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,78.38,48.83
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,106.07,63.7
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,59.25,40.81
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,46.47,35.95
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,36.07,26.07
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,25.57,14.8
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,6.69,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,187.6,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,398.18,303.67
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,549.67,455.28
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,631.13,527.71
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,726.22,606.11
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,794.97,659.34
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,862.5,709.07
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,905.19,740.08
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,945.33,768.56
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,972.69,787.51
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,984.91,795.2
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,998.44,803.38
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,1008.39,809.02
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,772.49,630.7
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,483.18,396.62
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,493.11,404.83
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,501.86,411.07
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,404.29,330.05
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,291.68,236.48
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,237.77,192.29
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,173.75,139.34
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,169.48,135.66
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,165.37,132.06
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,131.43,104.15
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,99.21,77.52
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,96.62,75.5
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,94.06,73.48
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,113.5,89.82
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,132.38,105.63
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,111.94,88.8
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,92.35,72.64
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,82.32,64.5
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,72.43,56.36
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,111.84,76.59
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,109.45,65.49
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,61.25,41.38
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,46.56,35.87
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,37.22,27.01
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,25.81,15.01
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,13.38,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,140.66,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,333.94,252.58
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,468.0,389.67
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,561.1,470.1
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,656.32,546.81
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,720.15,594.46
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,783.29,638.89
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,830.7,671.28
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,876.07,701.13
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,533.79,441.34
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,114.0,91.02
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,119.1,95.9
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,124.36,100.08
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,130.22,104.57
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,136.14,109.08
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,110.56,87.53
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,86.92,67.68
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,152.95,122.49
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,221.16,177.33
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,246.58,197.13
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,252.77,201.78
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,246.82,196.83
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,240.96,192.03
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,228.45,181.96
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,216.37,172.27
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,175.44,139.21
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,148.02,117.01
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,138.85,109.97
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,129.95,103.01
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,108.45,85.58
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,87.73,68.62
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,78.16,60.79
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,68.71,52.96
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,108.71,74.69
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,110.65,67.77
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,65.13,44.23
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,46.31,35.53
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,35.68,25.58
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,25.04,14.4
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,12.98,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,11.8,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,165.08,122.61
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,296.85,253.86
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,366.44,320.32
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,438.3,386.33
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,510.26,450.9
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,583.78,514.39
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,509.38,449.43
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,454.75,398.85
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,476.47,415.4
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,496.62,430.24
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,482.59,417.62
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,490.78,423.33
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,498.41,427.75
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,504.97,431.3
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,340.37,289.93
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,149.12,123.04
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,151.33,124.95
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,153.57,126.81
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,242.79,204.24
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,315.75,267.03
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,307.28,259.71
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,298.79,252.47
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,234.13,196.96
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,164.76,137.15
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,151.27,125.67
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,138.38,114.7
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,193.34,162.63
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,240.98,203.13
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,264.37,220.25
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,270.42,219.69
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,226.96,179.5
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,186.07,142.2
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,143.97,105.1
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,104.19,73.1
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,66.7,49.16
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,48.65,39.1
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,36.15,27.01
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,23.39,13.69
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,11.77,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,174.88,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,380.34,282.87
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,533.92,452.9
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,616.7,530.07
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,713.81,613.51
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,781.48,669.8
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,848.05,722.83
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,893.97,755.22
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,937.41,784.3
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,966.69,802.11
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,992.72,817.08
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,995.14,813.87
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,1005.81,817.21
