Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,1007.54,814.35
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,1005.55,809.02
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,995.44,799.07
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,981.63,786.7
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,960.78,768.54
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,936.44,748.16
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,905.54,724.16
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,871.53,698.06
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,832.2,667.42
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,790.26,635.02
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,527.21,431.34
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,253.74,207.71
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,228.08,187.54
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,203.99,167.6
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,181.16,148.71
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,153.86,126.0
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,128.47,104.86
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,104.85,85.18
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,93.81,75.94
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,82.92,66.71
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,121.23,84.09
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,111.22,63.72
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,59.17,36.57
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,40.01,30.87
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,32.02,23.13
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,24.11,14.29
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,11.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,99.23,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,291.28,208.65
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,436.12,364.83
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,534.51,451.33
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,635.11,533.88
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,706.3,589.57
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,776.93,642.13
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,825.31,676.37
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,871.63,708.12
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,904.53,728.02
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,927.12,740.23
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,565.53,468.93
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,124.71,100.77
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,140.91,115.04
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,157.02,128.22
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,167.54,136.9
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,177.95,145.48
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,157.05,127.52
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,137.36,110.68
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,134.95,108.68
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,132.66,106.78
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,133.51,107.32
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,134.37,107.89
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,116.53,93.09
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,99.28,78.75
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,90.59,71.41
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,82.05,64.2
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,85.97,67.64
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,89.82,71.03
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,71.99,56.05
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,54.48,41.25
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,163.75,122.71
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,220.98,153.45
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,163.95,104.64
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,111.53,65.3
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,62.34,39.01
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,42.73,32.91
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,34.11,24.67
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,25.55,15.31
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,12.61,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,122.35,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,316.79,215.49
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,466.23,382.28
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,560.33,466.45
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,657.19,547.31
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,719.94,597.99
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,782.2,645.95
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,821.65,675.13
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,867.16,707.94
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,510.4,427.72
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,81.64,63.57
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,115.53,92.14
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,150.2,120.66
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,157.62,126.33
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,165.1,132.06
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,204.61,164.52
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,265.39,213.54
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,265.39,212.84
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,265.44,212.33
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,262.25,209.64
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,259.13,207.05
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,377.41,304.43
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,483.21,389.07
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,380.3,306.09
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,288.72,231.6
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,342.68,275.55
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,384.03,307.61
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,339.89,271.17
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,298.64,237.04
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,283.29,222.4
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,261.19,200.85
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,220.5,165.79
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,182.19,133.01
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,143.0,100.27
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,105.85,71.53
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,70.22,48.92
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,49.82,38.14
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,37.45,26.77
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,24.73,14.17
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,12.57,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,119.01,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,315.24,210.14
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,469.9,388.53
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,565.52,474.92
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,664.14,557.75
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,731.33,612.17
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,790.36,657.81
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,837.28,690.95
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,881.88,721.4
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,913.24,739.69
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,941.57,755.25
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,958.44,763.61
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,971.82,769.48
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,974.82,768.03
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,974.17,764.22
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,954.32,747.75
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,942.71,737.41
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,926.73,723.55
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,907.14,707.4
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,878.28,685.43
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,846.4,661.5
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,808.17,631.94
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,767.46,600.78
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,722.33,567.18
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,675.35,530.12
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,623.77,488.49
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,571.17,445.37
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,518.11,402.05
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,461.62,355.01
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,401.56,304.32
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,342.96,253.6
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,282.9,201.48
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,225.36,151.43
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,167.96,103.75
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,112.27,62.48
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,61.72,35.43
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,39.06,28.9
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,31.5,21.8
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,24.03,13.8
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,70.13,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,256.41,160.36
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,403.2,325.57
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,503.04,412.33
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,605.6,495.28
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,681.32,553.55
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,756.75,608.65
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,805.99,643.31
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,853.33,675.63
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,888.84,698.22
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,914.35,713.36
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,932.93,723.31
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,948.06,730.88
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,955.21,733.42
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,958.65,733.63
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,951.23,727.17
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,940.23,718.53
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,921.35,704.68
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,909.42,695.86
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,880.98,676.43
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,849.45,654.97
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,811.66,627.81
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,771.34,598.82
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,726.19,568.45
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,679.08,533.91
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,628.09,494.39
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,575.89,452.8
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,519.94,407.73
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,463.75,360.93
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,404.48,309.78
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,345.27,257.53
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,285.25,204.33
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,227.6,153.29
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,169.78,104.69
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,116.26,64.77
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,65.23,37.19
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,37.67,27.65
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,30.43,20.85
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,23.3,13.24
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,78.84,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,264.21,162.2
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,414.08,342.82
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,514.53,433.02
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,617.83,518.68
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,685.4,570.92
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,752.46,619.58
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,488.09,410.74
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,136.85,112.1
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,149.79,123.1
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,162.88,133.35
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,173.35,141.49
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,183.91,149.63
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,306.99,251.59
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,430.01,349.04
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,433.85,350.89
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,437.12,352.98
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,475.41,383.01
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,531.11,425.21
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,421.44,338.31
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,319.63,256.54
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,304.7,244.4
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,290.31,232.38
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,258.81,207.08
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,229.37,183.36
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,223.35,178.4
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,216.93,173.0
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,206.28,164.48
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,195.23,155.51
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,154.75,122.76
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,114.97,90.64
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,102.55,80.76
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,90.53,71.08
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,127.06,88.59
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,119.76,71.3
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,70.8,43.3
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,45.74,35.05
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,36.44,26.33
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,27.15,16.64
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,13.4,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,6.82,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,12.16,4.6
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,19.81,11.57
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,27.48,18.52
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,34.79,25.04
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,42.11,31.47
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,49.45,37.82
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,57.22,44.46
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,53.32,40.88
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,49.84,37.7
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,69.15,54.26
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,90.42,72.34
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,98.94,79.29
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,107.45,86.19
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,180.98,148.71
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,278.51,229.29
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,262.97,215.28
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,248.31,202.45
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,245.58,200.09
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,242.93,197.8
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,237.26,192.75
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,231.7,187.84
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,181.51,146.61
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,148.32,119.16
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,159.87,128.78
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,170.49,137.43
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,250.41,203.16
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,305.92,246.16
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,335.95,265.7
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,340.39,261.24
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,283.24,211.13
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,229.43,164.11
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,175.68,118.67
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,126.65,80.94
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,76.65,50.04
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,51.03,40.23
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,39.85,29.71
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,28.61,18.21
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,14.41,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,211.88,113.65
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,398.33,325.1
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,499.04,415.87
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,602.64,502.39
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,679.93,563.46
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,757.12,621.45
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,807.02,657.66
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,855.1,691.43
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,884.31,710.5
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,918.62,733.03
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,543.68,447.7
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,98.9,77.31
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,93.46,72.78
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,88.48,68.25
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,123.0,96.54
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,158.32,125.05
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,163.62,128.98
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,168.89,132.93
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,167.65,131.88
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,166.52,130.95
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,140.43,109.56
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,115.66,89.27
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,116.66,90.17
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,117.65,91.07
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,112.39,86.73
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,107.22,82.48
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,319.36,254.24
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,459.68,358.18
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,402.43,308.15
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,345.84,258.21
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,287.18,206.53
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,228.83,155.36
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,171.89,107.62
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,119.89,68.48
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,70.32,40.18
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,42.75,31.73
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,34.55,24.15
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,26.41,15.81
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,12.99,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,211.96,101.38
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,403.46,318.57
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,502.54,406.62
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,605.08,490.75
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,670.23,542.95
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,735.05,592.66
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,785.38,631.21
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,833.97,667.58
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,864.47,688.91
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,892.22,707.98
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,513.22,417.86
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,60.71,44.3
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,75.59,56.44
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,91.16,68.87
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,116.95,89.63
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,143.16,110.58
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,225.55,176.79
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,292.09,229.16
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,256.1,200.17
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,206.01,160.21
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,277.77,217.32
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,329.35,257.48
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,277.27,216.13
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,229.23,177.97
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,234.26,182.21
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,237.6,184.88
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,220.54,171.28
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,203.85,157.96
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,280.49,214.72
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,321.51,237.96
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,269.02,192.96
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,220.18,151.53
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,169.4,109.44
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,121.18,72.74
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,75.54,45.67
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,47.67,35.56
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,37.05,25.98
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,26.25,15.55
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,12.94,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,4.92,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,9.87,2.87
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,15.59,8.29
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,21.33,13.65
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,27.08,19.0
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,32.85,24.3
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,38.63,29.49
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,44.42,34.63
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,62.13,50.43
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,82.0,67.98
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,175.02,151.31
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,259.9,225.69
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,426.7,374.12
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,590.65,515.4
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,543.56,472.54
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,474.92,412.36
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,564.8,489.5
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,627.39,542.53
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,425.86,368.8
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,221.37,188.32
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,301.46,258.98
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,374.86,322.51
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,373.0,321.03
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,369.12,317.76
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,365.02,313.8
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,368.39,315.59
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,262.5,224.26
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,172.41,146.3
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,239.06,202.33
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,276.36,229.06
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,273.37,217.37
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,244.32,179.78
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,185.11,125.26
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,130.01,79.62
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,73.62,43.24
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,40.94,32.5
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,33.37,24.98
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,25.87,16.83
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,12.63,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,255.14,110.69
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,489.69,416.09
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,590.95,516.49
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,694.7,609.27
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,763.15,668.59
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,830.74,724.27
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,879.14,761.61
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,925.32,795.78
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,956.24,816.95
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,972.31,826.17
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,989.18,837.08
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,1002.59,845.29
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,1006.05,844.84
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,1005.81,841.79
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,997.91,832.34
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,986.28,820.34
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,966.45,803.2
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,943.12,783.66
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,854.93,715.15
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,763.81,643.86
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,791.05,664.4
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,804.12,673.19
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,698.42,587.84
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,589.83,497.52
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,608.29,511.83
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,604.42,506.02
